Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,500.5,60.0,1.3,12.85,179.5,432.92,357.31
2018,1,11,16,0,395.0,56.0,0.9,11.6,132.0,337.35,278.06
2018,1,11,16,15,285.5,47.5,0.95,11.1,95.0,241.8,197.4
2018,1,11,16,30,176.0,39.0,1.0,10.6,58.0,162.89,127.68
2018,1,11,16,45,108.0,24.0,1.0,10.1,34.0,96.43,50.12
2018,1,11,17,0,40.0,9.0,1.0,9.6,10.0,23.04,0.0
2018,1,11,17,15,20.0,4.5,1.0,9.45,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,12,7,15,90.5,7.5,1.7,5.55,10.0,0.0,0.0
2018,1,12,7,30,181.0,15.0,1.8,5.9,20.0,85.33,0.0
2018,1,12,7,45,302.5,25.0,1.85,6.25,52.0,191.5,126.06
2018,1,12,8,0,424.0,35.0,1.9,6.6,84.0,288.46,234.61
2018,1,12,8,15,519.0,40.0,2.0,7.05,125.5,371.6,310.71
2018,1,12,8,30,614.0,45.0,2.1,7.5,167.0,458.32,386.72
2018,1,12,8,45,620.5,55.5,2.15,7.95,203.0,511.08,431.73
2018,1,12,9,0,627.0,66.0,2.2,8.4,239.0,558.09,470.34
2018,1,12,9,15,725.5,61.0,2.25,9.0,289.0,649.83,541.11
2018,1,12,9,30,824.0,56.0,2.3,9.6,339.0,752.27,616.85
2018,1,12,9,45,845.0,58.0,2.35,10.2,374.0,795.16,645.81
2018,1,12,10,0,866.0,60.0,2.4,10.8,409.0,844.95,679.71
2018,1,12,10,15,860.0,65.0,2.45,11.25,432.0,873.13,697.68
2018,1,12,10,30,854.0,70.0,2.5,11.7,455.0,908.5,720.84
2018,1,12,10,45,874.5,69.5,2.55,12.2,480.5,937.51,739.09
2018,1,12,11,0,895.0,69.0,2.6,12.7,506.0,974.81,763.1
2018,1,12,11,15,919.0,65.5,2.7,13.0,526.0,1009.01,785.79
2018,1,12,11,30,943.0,62.0,2.8,13.3,546.0,1040.43,806.56
2018,1,12,11,45,946.5,62.5,2.85,13.55,554.0,1053.53,814.49
2018,1,12,12,0,950.0,63.0,2.9,13.8,562.0,1063.06,820.33
2018,1,12,12,15,948.5,64.0,2.9,13.9,562.0,1064.52,820.83
2018,1,12,12,30,947.0,65.0,2.9,14.0,562.0,1062.3,819.11
2018,1,12,12,45,925.5,68.5,2.95,14.1,548.5,1039.58,804.09
2018,1,12,13,0,904.0,72.0,3.0,14.2,535.0,1013.6,787.08
2018,1,12,13,15,886.0,72.5,2.95,14.15,515.0,984.12,767.23
2018,1,12,13,30,868.0,73.0,2.9,14.1,495.0,951.89,745.49
2018,1,12,13,45,852.0,70.5,2.9,14.05,469.0,915.1,720.91
2018,1,12,14,0,836.0,68.0,2.9,14.0,443.0,886.43,702.02
2018,1,12,14,15,825.0,64.0,2.85,13.75,414.5,847.19,675.44
2018,1,12,14,30,814.0,60.0,2.8,13.5,386.0,805.81,647.07
2018,1,12,14,45,788.0,58.5,2.75,13.25,351.0,753.46,610.12
2018,1,12,15,0,762.0,57.0,2.7,13.0,316.0,700.51,572.0
2018,1,12,15,15,633.5,66.0,2.7,13.0,264.0,587.81,486.42
2018,1,12,15,30,505.0,75.0,2.7,13.0,212.0,478.23,399.21
2018,1,12,15,45,456.0,66.5,2.05,11.5,174.5,410.89,344.02
2018,1,12,16,0,407.0,58.0,1.4,10.0,137.0,347.05,289.47
2018,1,12,16,15,405.0,46.5,1.35,9.25,108.5,310.84,256.34
2018,1,12,16,30,403.0,35.0,1.3,8.5,80.0,274.58,219.12
2018,1,12,16,45,242.5,23.0,1.25,7.8,46.5,158.44,93.55
2018,1,12,17,0,82.0,11.0,1.2,7.1,13.0,41.43,0.0
2018,1,12,17,15,41.0,5.5,1.2,6.8,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,13,7,15,20.0,6.0,2.1,4.7,6.5,0.0,0.0
2018,1,13,7,30,40.0,12.0,2.2,5.3,13.0,25.61,0.0
2018,1,13,7,45,133.5,26.5,2.25,5.95,40.0,114.41,74.84
2018,1,13,8,0,227.0,41.0,2.3,6.6,67.0,191.68,155.93
2018,1,13,8,15,288.5,53.0,2.4,7.2,101.0,251.69,211.43
2018,1,13,8,30,350.0,65.0,2.5,7.8,135.0,318.23,270.63
2018,1,13,8,45,430.0,71.5,2.55,8.45,177.0,395.82,337.49
2018,1,13,9,0,510.0,78.0,2.6,9.1,219.0,487.19,413.15
2018,1,13,9,15,525.5,88.0,2.55,9.8,252.0,534.21,449.88
2018,1,13,9,30,541.0,98.0,2.5,10.5,285.0,581.03,485.28
2018,1,13,9,45,554.5,107.0,2.45,11.2,315.5,624.7,516.63
2018,1,13,10,0,568.0,116.0,2.4,11.9,346.0,667.49,546.5
2018,1,13,10,15,618.0,113.5,2.4,12.7,380.0,729.83,590.35
2018,1,13,10,30,668.0,111.0,2.4,13.5,414.0,792.24,632.94
2018,1,13,10,45,718.0,104.0,2.4,14.25,444.0,848.83,670.42
2018,1,13,11,0,768.0,97.0,2.4,15.0,474.0,897.45,701.53
2018,1,13,11,15,780.5,98.0,2.45,15.5,491.0,924.85,718.57
2018,1,13,11,30,793.0,99.0,2.5,16.0,508.0,949.53,733.92
2018,1,13,11,45,869.5,82.5,2.55,16.55,536.5,1014.52,776.67
2018,1,13,12,0,946.0,66.0,2.6,17.1,565.0,1063.08,807.33
2018,1,13,12,15,945.0,66.0,2.5,17.3,564.5,1063.77,805.4
2018,1,13,12,30,944.0,66.0,2.4,17.5,564.0,1060.79,801.72
2018,1,13,12,45,940.0,66.0,2.3,17.75,556.0,1051.13,793.66
2018,1,13,13,0,936.0,66.0,2.2,18.0,548.0,1037.93,783.49
2018,1,13,13,15,929.5,65.0,2.1,18.05,532.0,1017.43,769.26
2018,1,13,13,30,923.0,64.0,2.0,18.1,516.0,993.66,753.05
2018,1,13,13,45,913.0,63.0,1.9,18.1,493.0,963.44,732.75
2018,1,13,14,0,903.0,62.0,1.8,18.1,470.0,930.42,710.63
2018,1,13,14,15,880.5,60.5,1.6,17.85,437.5,882.91,677.94
2018,1,13,14,30,858.0,59.0,1.4,17.6,405.0,833.83,643.99
2018,1,13,14,45,842.0,57.0,1.2,17.3,372.0,788.24,612.16
2018,1,13,15,0,826.0,55.0,1.0,17.0,339.0,749.2,584.38
2018,1,13,15,15,754.5,57.0,1.0,17.0,293.0,663.62,524.3
2018,1,13,15,30,683.0,59.0,1.0,17.0,247.0,581.0,464.69
2018,1,13,15,45,601.0,56.0,0.95,15.55,201.0,495.53,400.72
2018,1,13,16,0,519.0,53.0,0.9,14.1,155.0,411.06,334.04
2018,1,13,16,15,365.5,47.0,0.95,13.6,110.0,289.52,234.19
2018,1,13,16,30,212.0,41.0,1.0,13.1,65.0,183.28,143.69
2018,1,13,16,45,150.5,26.5,1.05,12.6,39.5,120.9,73.83
2018,1,13,17,0,89.0,12.0,1.1,12.1,14.0,45.07,0.0
2018,1,13,17,15,44.5,6.0,1.05,11.9,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,7,15,39.5,6.5,1.4,7.95,7.5,0.0,0.0
2018,1,14,7,30,79.0,13.0,1.4,8.5,15.0,42.01,0.0
2018,1,14,7,45,193.0,25.5,1.45,9.05,44.5,139.92,92.48
2018,1,14,8,0,307.0,38.0,1.5,9.6,74.0,229.36,184.64
2018,1,14,8,15,368.5,48.5,1.75,10.3,109.5,293.51,243.14
2018,1,14,8,30,430.0,59.0,2.0,11.0,145.0,363.56,304.37
2018,1,14,8,45,416.5,73.5,2.3,11.75,172.5,388.55,326.68
2018,1,14,9,0,403.0,88.0,2.6,12.5,200.0,416.05,349.64
2018,1,14,9,15,359.0,109.0,2.5,13.0,219.5,426.07,356.33
2018,1,14,9,30,315.0,130.0,2.4,13.5,239.0,412.92,344.2
2018,1,14,9,45,344.0,140.5,2.3,14.0,271.0,460.89,381.67
2018,1,14,10,0,373.0,151.0,2.2,14.5,303.0,530.49,434.07
2018,1,14,10,15,374.0,162.5,2.3,15.05,324.0,536.41,437.37
2018,1,14,10,30,375.0,174.0,2.4,15.6,345.0,561.61,455.28
2018,1,14,10,45,600.0,130.5,2.45,16.1,419.0,766.74,609.14
2018,1,14,11,0,825.0,87.0,2.5,16.6,493.0,940.66,729.06
2018,1,14,11,15,876.5,76.5,2.5,16.85,519.5,980.98,753.52
2018,1,14,11,30,928.0,66.0,2.5,17.1,546.0,1030.44,785.28
2018,1,14,11,45,835.0,92.0,2.45,17.35,529.0,991.48,756.66
2018,1,14,12,0,742.0,118.0,2.4,17.6,512.0,941.17,721.27
2018,1,14,12,15,556.0,164.0,2.3,17.6,459.0,795.53,619.18
2018,1,14,12,30,370.0,210.0,2.2,17.6,406.0,634.39,500.16
2018,1,14,12,45,270.5,220.0,2.1,17.6,362.5,543.93,431.38
2018,1,14,13,0,171.0,230.0,2.0,17.6,319.0,430.34,343.26
2018,1,14,13,15,205.5,221.0,1.85,17.45,324.5,451.52,361.35
2018,1,14,13,30,240.0,212.0,1.7,17.3,330.0,493.94,394.15
2018,1,14,13,45,409.5,172.0,1.5,17.2,362.5,623.9,494.55
2018,1,14,14,0,579.0,132.0,1.3,17.1,395.0,731.78,572.92
2018,1,14,14,15,494.0,138.0,1.15,16.8,352.5,636.57,502.99
2018,1,14,14,30,409.0,144.0,1.0,16.5,310.0,553.38,441.04
2018,1,14,14,45,287.5,141.0,0.8,16.25,253.0,414.21,334.43
2018,1,14,15,0,166.0,138.0,0.6,16.0,196.0,287.35,233.79
2018,1,14,15,15,328.0,108.0,0.6,16.0,205.0,401.14,327.0
2018,1,14,15,30,490.0,78.0,0.6,16.0,214.0,471.62,381.84
2018,1,14,15,45,444.5,69.0,0.7,14.85,177.0,406.64,331.4
2018,1,14,16,0,399.0,60.0,0.8,13.7,140.0,344.88,282.23
2018,1,14,16,15,356.5,48.5,0.85,13.15,107.0,286.2,232.32
2018,1,14,16,30,314.0,37.0,0.9,12.6,74.0,231.63,183.0
2018,1,14,16,45,192.5,24.5,1.0,12.05,44.0,137.74,89.11
2018,1,14,17,0,71.0,12.0,1.1,11.5,14.0,37.9,0.0
2018,1,14,17,15,35.5,6.0,1.05,11.5,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,0.95,7.6,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,0.9,8.0,4.0,3.15,0.0
2018,1,15,7,45,0.0,9.0,0.9,8.35,9.0,6.82,0.0
2018,1,15,8,0,0.0,14.0,0.9,8.7,14.0,10.63,3.35
2018,1,15,8,15,0.0,18.5,0.95,9.3,18.5,14.06,6.51
2018,1,15,8,30,0.0,23.0,1.0,9.9,23.0,17.5,9.6
2018,1,15,8,45,0.0,40.5,1.0,10.45,40.5,30.93,21.35
2018,1,15,9,0,0.0,58.0,1.0,11.0,58.0,44.44,33.03
2018,1,15,9,15,0.0,66.5,1.1,11.45,66.5,51.42,38.95
2018,1,15,9,30,0.0,75.0,1.2,11.9,75.0,58.47,44.86
2018,1,15,9,45,17.5,108.0,1.25,12.3,115.0,103.73,83.85
2018,1,15,10,0,35.0,141.0,1.3,12.7,155.0,166.39,136.45
2018,1,15,10,15,130.0,169.5,1.5,13.45,228.0,304.75,251.56
2018,1,15,10,30,225.0,198.0,1.7,14.2,301.0,430.96,352.15
2018,1,15,10,45,320.0,194.0,1.85,14.9,348.0,542.49,438.18
2018,1,15,11,0,415.0,190.0,2.0,15.6,395.0,659.08,525.11
2018,1,15,11,15,431.0,190.5,2.05,15.95,409.5,683.69,541.62
2018,1,15,11,30,447.0,191.0,2.1,16.3,424.0,706.95,557.86
2018,1,15,11,45,437.0,198.5,2.15,16.65,429.0,710.22,558.92
2018,1,15,12,0,427.0,206.0,2.2,17.0,434.0,711.36,558.71
2018,1,15,12,15,436.0,204.0,1.95,16.75,436.5,719.31,563.44
2018,1,15,12,30,445.0,202.0,1.7,16.5,439.0,725.3,566.53
2018,1,15,12,45,469.0,191.0,1.5,16.25,438.0,734.26,572.58
2018,1,15,13,0,493.0,180.0,1.3,16.0,437.0,740.66,576.61
2018,1,15,13,15,506.0,171.5,1.15,15.6,428.5,736.36,573.57
2018,1,15,13,30,519.0,163.0,1.0,15.2,420.0,729.56,568.85
2018,1,15,13,45,459.0,168.5,0.85,14.85,388.5,667.07,522.75
2018,1,15,14,0,399.0,174.0,0.7,14.5,357.0,605.18,477.1
2018,1,15,14,15,360.0,168.5,0.65,14.2,325.5,530.96,423.72
2018,1,15,14,30,321.0,163.0,0.6,13.9,294.0,479.79,386.01
2018,1,15,14,45,224.5,155.0,0.55,13.6,243.0,379.41,308.14
2018,1,15,15,0,128.0,147.0,0.5,13.3,192.0,268.6,219.86
2018,1,15,15,15,145.0,129.5,0.5,13.3,175.0,256.83,211.86
2018,1,15,15,30,162.0,112.0,0.5,13.3,158.0,243.47,201.41
2018,1,15,15,45,155.5,95.5,0.65,12.45,133.5,214.17,177.78
2018,1,15,16,0,149.0,79.0,0.8,11.6,109.0,197.74,163.68
2018,1,15,16,15,120.5,61.5,0.85,11.15,82.0,154.35,125.76
2018,1,15,16,30,92.0,44.0,0.9,10.7,55.0,113.64,89.27
2018,1,15,16,45,66.0,28.5,0.95,10.2,34.5,76.76,50.1
2018,1,15,17,0,40.0,13.0,1.0,9.7,14.0,26.29,0.0
2018,1,15,17,15,20.0,6.5,1.0,9.45,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,16,7,15,3.5,5.0,0.5,9.3,5.0,0.0,0.0
2018,1,16,7,30,7.0,10.0,0.5,9.6,10.0,10.66,0.0
2018,1,16,7,45,12.0,24.5,0.45,9.95,25.5,29.66,15.92
2018,1,16,8,0,17.0,39.0,0.4,10.3,41.0,48.0,34.83
2018,1,16,8,15,27.5,56.0,0.45,10.55,61.0,72.13,56.44
2018,1,16,8,30,38.0,73.0,0.5,10.8,81.0,96.92,78.38
2018,1,16,8,45,110.5,91.5,0.6,11.05,121.0,178.32,148.86
2018,1,16,9,0,183.0,110.0,0.7,11.3,161.0,269.93,225.81
2018,1,16,9,15,189.0,125.0,0.8,11.8,184.5,283.36,236.48
2018,1,16,9,30,195.0,140.0,0.9,12.3,208.0,311.96,259.3
2018,1,16,9,45,180.0,156.5,1.0,12.85,224.5,325.25,268.73
2018,1,16,10,0,165.0,173.0,1.1,13.4,241.0,337.15,276.9
2018,1,16,10,15,152.5,186.0,1.1,13.65,252.0,345.5,282.27
2018,1,16,10,30,140.0,199.0,1.1,13.9,263.0,352.88,286.82
2018,1,16,10,45,123.5,194.5,1.1,14.15,253.0,333.3,270.4
2018,1,16,11,0,107.0,190.0,1.1,14.4,243.0,313.13,253.67
2018,1,16,11,15,175.5,208.5,1.05,14.5,299.0,405.01,326.82
2018,1,16,11,30,244.0,227.0,1.0,14.6,355.0,522.68,415.64
2018,1,16,11,45,190.0,227.0,0.95,14.7,327.5,445.85,355.19
2018,1,16,12,0,136.0,227.0,0.9,14.8,300.0,391.59,312.39
2018,1,16,12,15,192.5,231.0,0.85,14.9,334.0,454.54,361.93
2018,1,16,12,30,249.0,235.0,0.8,15.0,368.0,541.46,426.54
2018,1,16,12,45,455.0,184.5,0.8,15.05,424.0,712.51,554.1
2018,1,16,13,0,661.0,134.0,0.8,15.1,480.0,866.63,659.86
2018,1,16,13,15,625.0,138.5,0.9,15.1,458.5,826.14,632.37
2018,1,16,13,30,589.0,143.0,1.0,15.1,437.0,783.76,605.85
2018,1,16,13,45,364.0,151.5,1.1,15.1,330.5,556.65,442.5
2018,1,16,14,0,139.0,160.0,1.2,15.1,224.0,303.15,246.13
2018,1,16,14,15,154.0,161.5,1.15,14.9,228.5,315.91,258.47
2018,1,16,14,30,169.0,163.0,1.1,14.7,233.0,327.88,268.59
2018,1,16,14,45,116.0,131.5,1.0,14.5,177.5,240.3,197.58
2018,1,16,15,0,63.0,100.0,0.9,14.3,122.0,142.14,116.38
2018,1,16,15,15,98.0,102.0,0.9,14.3,132.0,185.25,153.36
2018,1,16,15,30,133.0,104.0,0.9,14.3,142.0,211.59,175.39
2018,1,16,15,45,158.0,90.5,0.8,13.35,128.5,222.18,184.21
2018,1,16,16,0,183.0,77.0,0.7,12.4,115.0,215.32,178.07
2018,1,16,16,15,151.0,60.5,0.75,11.9,87.0,169.46,138.21
2018,1,16,16,30,119.0,44.0,0.8,11.4,59.0,126.69,100.05
2018,1,16,16,45,80.0,29.0,0.85,10.9,37.0,84.12,56.97
2018,1,16,17,0,41.0,14.0,0.9,10.4,15.0,27.49,0.0
2018,1,16,17,15,20.5,7.0,0.9,10.15,7.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,8.85,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,8.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,7,15,39.0,7.0,0.7,8.05,8.5,0.0,0.0
2018,1,17,7,30,78.0,14.0,0.8,8.5,17.0,41.94,0.0
2018,1,17,7,45,142.0,28.0,0.9,8.95,42.0,119.82,81.75
2018,1,17,8,0,206.0,42.0,1.0,9.4,67.0,179.4,144.15
2018,1,17,8,15,250.0,56.5,1.05,9.8,99.0,231.55,191.56
2018,1,17,8,30,294.0,71.0,1.1,10.2,131.0,288.25,241.17
2018,1,17,8,45,318.0,85.0,1.15,10.65,163.5,335.17,281.09
2018,1,17,9,0,342.0,99.0,1.2,11.1,196.0,383.83,321.07
2018,1,17,9,15,400.0,106.5,1.2,11.55,235.5,451.8,375.47
2018,1,17,9,30,458.0,114.0,1.2,12.0,275.0,523.75,431.05
2018,1,17,9,45,492.5,120.0,1.2,12.45,309.0,577.74,470.99
2018,1,17,10,0,527.0,126.0,1.2,12.9,343.0,632.8,510.52
2018,1,17,10,15,503.0,142.5,1.15,13.3,361.5,648.56,519.15
2018,1,17,10,30,479.0,159.0,1.1,13.7,380.0,660.92,525.25
2018,1,17,10,45,493.5,164.5,1.0,14.05,402.0,694.03,546.76
2018,1,17,11,0,508.0,170.0,0.9,14.4,424.0,725.93,566.62
2018,1,17,11,15,506.5,176.5,0.8,14.7,436.0,741.72,574.59
2018,1,17,11,30,505.0,183.0,0.7,15.0,448.0,755.39,581.13
2018,1,17,11,45,440.5,197.5,0.6,15.3,431.5,712.12,546.93
2018,1,17,12,0,376.0,212.0,0.5,15.6,415.0,641.89,495.11
2018,1,17,12,15,406.5,208.0,0.6,15.8,427.5,693.29,533.16
2018,1,17,12,30,437.0,204.0,0.7,16.0,440.0,719.13,552.21
2018,1,17,12,45,426.0,204.0,0.75,16.15,431.5,705.14,542.45
2018,1,17,13,0,415.0,204.0,0.8,16.3,423.0,689.42,532.01
2018,1,17,13,15,517.5,170.5,0.9,16.35,435.5,746.6,576.64
2018,1,17,13,30,620.0,137.0,1.0,16.4,448.0,807.87,620.48
2018,1,17,13,45,616.5,131.0,1.15,16.5,429.0,783.59,605.5
2018,1,17,14,0,613.0,125.0,1.3,16.6,410.0,757.01,589.65
2018,1,17,14,15,565.0,127.0,1.25,16.4,377.0,696.6,547.75
2018,1,17,14,30,517.0,129.0,1.2,16.2,344.0,629.79,500.73
2018,1,17,14,45,446.5,129.0,1.15,16.05,303.5,552.17,443.25
2018,1,17,15,0,376.0,129.0,1.1,15.9,263.0,478.07,386.95
2018,1,17,15,15,358.0,115.5,1.1,15.9,231.5,432.56,352.53
2018,1,17,15,30,340.0,102.0,1.1,15.9,200.0,387.67,317.37
2018,1,17,15,45,312.0,88.0,0.8,14.8,167.0,336.4,276.05
2018,1,17,16,0,284.0,74.0,0.5,13.7,134.0,287.24,235.1
2018,1,17,16,15,242.0,59.5,0.55,13.2,102.0,232.0,188.43
2018,1,17,16,30,200.0,45.0,0.6,12.7,70.0,181.08,143.6
2018,1,17,16,45,139.0,30.0,0.65,12.15,44.0,123.91,87.52
2018,1,17,17,0,78.0,15.0,0.7,11.6,18.0,43.18,0.0
2018,1,17,17,15,39.0,7.5,0.7,11.45,9.0,5.9,0.0
2018,1,17,17,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,6.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,18,7,15,34.5,7.0,1.1,7.05,8.0,0.0,0.0
2018,1,18,7,30,69.0,14.0,1.2,7.8,16.0,38.24,0.0
2018,1,18,7,45,114.5,29.0,1.35,8.5,40.0,98.72,67.61
2018,1,18,8,0,160.0,44.0,1.5,9.2,64.0,146.45,117.57
2018,1,18,8,15,199.0,59.5,1.5,9.75,94.0,193.51,160.43
2018,1,18,8,30,238.0,75.0,1.5,10.3,124.0,244.52,205.4
2018,1,18,8,45,276.5,89.0,1.55,10.8,158.5,296.83,250.34
2018,1,18,9,0,315.0,103.0,1.6,11.3,193.0,368.71,309.54
2018,1,18,9,15,338.5,116.0,1.65,11.9,225.0,416.03,347.21
2018,1,18,9,30,362.0,129.0,1.7,12.5,257.0,464.54,384.89
2018,1,18,9,45,308.0,150.5,1.8,13.1,267.0,440.94,364.2
2018,1,18,10,0,254.0,172.0,1.9,13.7,277.0,431.0,354.04
2018,1,18,10,15,261.0,185.5,1.95,13.95,300.0,461.36,377.09
2018,1,18,10,30,268.0,199.0,2.0,14.2,323.0,491.41,399.38
2018,1,18,10,45,247.0,212.0,2.05,14.5,331.0,493.81,399.46
2018,1,18,11,0,226.0,225.0,2.1,14.8,339.0,471.79,381.42
2018,1,18,11,15,238.0,231.5,2.25,14.85,354.5,494.81,399.5
2018,1,18,11,30,250.0,238.0,2.4,14.9,370.0,541.33,434.7
2018,1,18,11,45,233.0,242.0,2.55,14.95,366.5,507.33,408.57
2018,1,18,12,0,216.0,246.0,2.7,15.0,363.0,496.14,399.82
2018,1,18,12,15,288.0,233.0,2.75,14.95,389.0,578.36,464.59
2018,1,18,12,30,360.0,220.0,2.8,14.9,415.0,635.28,509.33
2018,1,18,12,45,415.5,206.0,2.85,14.9,428.5,696.6,555.97
2018,1,18,13,0,471.0,192.0,2.9,14.9,442.0,732.19,583.79
2018,1,18,13,15,431.5,195.5,2.95,14.8,419.5,689.9,552.21
2018,1,18,13,30,392.0,199.0,3.0,14.7,397.0,624.57,504.06
2018,1,18,13,45,452.5,175.0,3.0,14.6,394.0,668.4,539.56
2018,1,18,14,0,513.0,151.0,3.0,14.5,391.0,684.76,554.16
2018,1,18,14,15,409.0,160.5,3.0,14.25,344.5,586.56,478.44
2018,1,18,14,30,305.0,170.0,3.0,14.0,298.0,473.92,390.43
2018,1,18,14,45,283.5,157.0,3.0,13.8,268.0,430.17,356.81
2018,1,18,15,0,262.0,144.0,3.0,13.6,238.0,387.32,322.93
2018,1,18,15,15,225.0,130.0,3.0,13.6,204.5,332.64,278.21
2018,1,18,15,30,188.0,116.0,3.0,13.6,171.0,280.76,234.97
2018,1,18,15,45,139.0,100.0,2.75,12.65,137.0,207.66,173.7
2018,1,18,16,0,90.0,84.0,2.5,11.7,103.0,154.2,127.6
2018,1,18,16,15,71.5,65.5,2.3,11.25,78.5,119.26,96.8
2018,1,18,16,30,53.0,47.0,2.1,10.8,54.0,85.84,66.86
2018,1,18,16,45,32.5,30.5,1.9,10.35,34.5,55.82,37.91
2018,1,18,17,0,12.0,14.0,1.7,9.9,15.0,15.85,0.0
2018,1,18,17,15,6.0,7.0,1.75,9.8,7.5,7.61,0.0
2018,1,18,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,19,7,15,6.0,4.0,1.3,4.35,4.0,0.0,0.0
2018,1,19,7,30,12.0,8.0,1.5,4.9,8.0,11.01,0.0
2018,1,19,7,45,15.5,20.5,1.7,5.45,21.5,24.69,13.25
2018,1,19,8,0,19.0,33.0,1.9,6.0,35.0,39.52,28.32
2018,1,19,8,15,9.5,44.0,2.0,6.3,45.0,40.57,29.87
2018,1,19,8,30,0.0,55.0,2.1,6.6,55.0,44.27,33.25
2018,1,19,8,45,1.0,71.0,2.25,6.95,71.5,59.2,46.46
2018,1,19,9,0,2.0,87.0,2.4,7.3,88.0,74.26,59.61
2018,1,19,9,15,110.0,112.0,2.4,7.55,151.5,205.49,175.64
2018,1,19,9,30,218.0,137.0,2.4,7.8,215.0,341.66,291.51
2018,1,19,9,45,430.0,122.5,2.45,8.05,295.5,527.51,445.62
2018,1,19,10,0,642.0,108.0,2.5,8.3,376.0,719.37,594.36
2018,1,19,10,15,764.0,89.5,2.5,8.45,430.0,822.34,668.39
2018,1,19,10,30,886.0,71.0,2.5,8.6,484.0,924.74,740.4
2018,1,19,10,45,897.0,71.5,2.55,8.8,507.5,958.01,761.82
2018,1,19,11,0,908.0,72.0,2.6,9.0,531.0,988.56,781.98
2018,1,19,11,15,914.5,73.0,2.65,9.05,547.0,1012.4,797.88
2018,1,19,11,30,921.0,74.0,2.7,9.1,563.0,1033.0,811.68
2018,1,19,11,45,772.5,106.5,2.75,9.2,521.0,944.69,748.95
2018,1,19,12,0,624.0,139.0,2.8,9.3,479.0,845.17,677.9
2018,1,19,12,15,609.0,137.5,2.9,9.3,469.5,829.74,668.09
2018,1,19,12,30,594.0,136.0,3.0,9.3,460.0,811.64,655.59
2018,1,19,12,45,664.0,120.5,3.05,9.25,478.0,860.77,692.59
2018,1,19,13,0,734.0,105.0,3.1,9.2,496.0,905.03,725.32
2018,1,19,13,15,611.0,130.0,3.15,9.1,449.5,803.23,651.26
2018,1,19,13,30,488.0,155.0,3.2,9.0,403.0,689.89,567.44
2018,1,19,13,45,408.0,165.0,3.25,8.9,366.5,614.39,509.08
2018,1,19,14,0,328.0,175.0,3.3,8.8,330.0,517.95,433.09
2018,1,19,14,15,219.0,133.5,3.3,8.65,234.5,359.51,304.6
2018,1,19,14,30,110.0,92.0,3.3,8.5,139.0,190.92,162.43
2018,1,19,14,45,55.0,70.0,3.3,8.3,93.5,117.17,98.15
2018,1,19,15,0,0.0,48.0,3.3,8.1,48.0,36.7,26.49
2018,1,19,15,15,74.5,67.0,3.3,8.1,89.0,125.31,106.17
2018,1,19,15,30,149.0,86.0,3.3,8.1,130.0,213.56,183.28
2018,1,19,15,45,375.5,69.0,2.9,7.35,156.5,354.82,305.66
2018,1,19,16,0,602.0,52.0,2.5,6.6,183.0,462.9,393.56
2018,1,19,16,15,544.0,45.5,2.25,6.05,143.5,390.52,328.59
2018,1,19,16,30,486.0,39.0,2.0,5.5,104.0,323.04,266.25
2018,1,19,16,45,320.5,29.0,1.8,4.95,65.0,208.41,159.02
2018,1,19,17,0,155.0,19.0,1.6,4.4,26.0,97.21,0.0
2018,1,19,17,15,77.5,9.5,1.6,4.25,13.0,34.62,0.0
2018,1,19,17,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,2.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,2.1,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.25,1.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.25,1.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,1,20,7,15,116.5,8.5,2.7,1.75,13.0,0.0,0.0
2018,1,20,7,30,233.0,17.0,2.8,2.2,26.0,104.46,0.0
2018,1,20,7,45,388.5,25.5,2.9,2.6,64.0,228.83,169.17
2018,1,20,8,0,544.0,34.0,3.0,3.0,102.0,334.46,277.92
2018,1,20,8,15,622.5,38.5,3.15,3.6,146.5,414.61,352.62
2018,1,20,8,30,701.0,43.0,3.3,4.2,191.0,500.91,429.41
2018,1,20,8,45,749.0,46.5,3.5,4.75,235.5,572.15,491.15
2018,1,20,9,0,797.0,50.0,3.7,5.3,280.0,646.08,551.44
2018,1,20,9,15,828.0,52.0,3.75,5.75,321.0,700.43,593.07
2018,1,20,9,30,859.0,54.0,3.8,6.2,362.0,761.51,638.82
2018,1,20,9,45,880.0,55.5,3.85,6.65,398.5,813.68,676.51
2018,1,20,10,0,901.0,57.0,3.9,7.1,435.0,864.73,712.63
2018,1,20,10,15,914.5,58.0,3.9,7.4,465.0,906.93,741.64
2018,1,20,10,30,928.0,59.0,3.9,7.7,495.0,946.89,768.69
2018,1,20,10,45,937.5,60.5,3.9,8.0,519.0,981.24,791.38
2018,1,20,11,0,947.0,62.0,3.9,8.3,543.0,1012.66,811.85
2018,1,20,11,15,952.5,62.5,3.9,8.45,559.0,1035.64,826.69
2018,1,20,11,30,958.0,63.0,3.9,8.6,575.0,1055.21,839.24
2018,1,20,11,45,959.5,64.5,3.9,8.8,583.5,1068.54,847.36
2018,1,20,12,0,961.0,66.0,3.9,9.0,592.0,1078.17,853.08
2018,1,20,12,15,957.0,67.0,3.9,9.05,591.5,1077.75,852.41
2018,1,20,12,30,953.0,68.0,3.9,9.1,591.0,1073.58,849.4
2018,1,20,12,45,944.5,70.0,3.95,9.15,582.5,1062.47,842.1
2018,1,20,13,0,936.0,72.0,4.0,9.2,574.0,1047.79,832.49
2018,1,20,13,15,929.0,71.0,4.0,9.15,558.0,1027.21,818.77
2018,1,20,13,30,922.0,70.0,4.0,9.1,542.0,1003.33,802.82
2018,1,20,13,45,898.5,72.0,3.95,9.05,515.5,964.48,775.74
2018,1,20,14,0,875.0,74.0,3.9,9.0,489.0,934.01,754.82
2018,1,20,14,15,873.5,69.5,3.85,8.85,463.0,891.83,725.36
2018,1,20,14,30,872.0,65.0,3.8,8.7,437.0,857.35,701.48
2018,1,20,14,45,851.5,63.0,3.75,8.5,401.5,816.25,672.4
2018,1,20,15,0,831.0,61.0,3.7,8.3,366.0,764.51,634.74
2018,1,20,15,15,800.5,58.0,3.7,8.3,325.5,702.99,588.47
2018,1,20,15,30,770.0,55.0,3.7,8.3,285.0,641.72,541.21
2018,1,20,15,45,725.5,51.5,3.05,7.4,241.5,571.09,483.95
2018,1,20,16,0,681.0,48.0,2.4,6.5,198.0,502.68,425.05
2018,1,20,16,15,609.0,42.5,2.1,5.75,154.0,419.09,352.32
2018,1,20,16,30,537.0,37.0,1.8,5.0,110.0,341.14,281.61
2018,1,20,16,45,400.0,29.0,1.55,4.2,72.0,245.11,189.64
2018,1,20,17,0,263.0,21.0,1.3,3.4,34.0,143.28,0.0
2018,1,20,17,15,131.5,10.5,1.3,3.25,17.0,54.33,0.0
2018,1,20,17,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.65,1.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.55,1.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.5,1.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.55,1.15,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.65,1.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.65,1.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.55,1.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,7,15,65.0,8.0,0.55,1.65,10.5,6.29,0.0
2018,1,21,7,30,130.0,16.0,0.6,2.1,21.0,63.16,0.0
2018,1,21,7,45,200.5,29.0,0.6,2.55,49.0,147.03,108.55
2018,1,21,8,0,271.0,42.0,0.6,3.0,77.0,208.91,172.27
2018,1,21,8,15,412.5,49.0,0.55,3.7,125.5,313.39,263.58
2018,1,21,8,30,554.0,56.0,0.5,4.4,174.0,430.14,361.2
2018,1,21,8,45,661.0,54.0,0.45,5.1,225.0,522.02,435.02
2018,1,21,9,0,768.0,52.0,0.4,5.8,276.0,627.15,514.3
2018,1,21,9,15,712.5,68.5,0.45,6.65,299.0,645.13,524.86
2018,1,21,9,30,657.0,85.0,0.5,7.5,322.0,652.44,528.27
2018,1,21,9,45,733.0,80.0,0.6,8.35,369.0,735.66,587.65
2018,1,21,10,0,809.0,75.0,0.7,9.2,416.0,817.27,642.95
2018,1,21,10,15,853.5,70.5,0.75,9.6,453.0,878.21,682.67
2018,1,21,10,30,898.0,66.0,0.8,10.0,490.0,928.02,714.37
2018,1,21,10,45,907.0,67.5,0.85,10.45,513.5,961.2,734.55
2018,1,21,11,0,916.0,69.0,0.9,10.9,537.0,991.53,753.0
2018,1,21,11,15,921.0,70.5,0.95,11.05,553.0,1014.88,767.7
2018,1,21,11,30,926.0,72.0,1.0,11.2,569.0,1034.9,780.41
2018,1,21,11,45,927.0,73.0,1.1,11.35,577.0,1046.77,789.06
2018,1,21,12,0,928.0,74.0,1.2,11.5,585.0,1055.06,795.61
2018,1,21,12,15,928.5,73.5,1.3,11.5,585.5,1057.23,798.79
2018,1,21,12,30,929.0,73.0,1.4,11.5,586.0,1055.77,799.78
2018,1,21,12,45,926.0,73.5,1.45,11.55,579.0,1048.41,795.99
2018,1,21,13,0,923.0,74.0,1.5,11.6,572.0,1037.5,790.06
2018,1,21,13,15,917.5,73.0,1.55,11.45,557.0,1018.64,779.55
2018,1,21,13,30,912.0,72.0,1.6,11.3,542.0,996.45,766.92
2018,1,21,13,45,854.0,82.0,1.65,11.2,507.5,946.3,734.98
2018,1,21,14,0,796.0,92.0,1.7,11.1,473.0,882.86,693.47
2018,1,21,14,15,695.0,103.5,1.65,10.85,421.5,788.7,628.27
2018,1,21,14,30,594.0,115.0,1.6,10.6,370.0,690.34,558.37
2018,1,21,14,45,531.5,116.5,1.55,10.4,331.0,608.36,498.65
2018,1,21,15,0,469.0,118.0,1.5,10.2,292.0,539.43,446.1
2018,1,21,15,15,502.0,99.5,1.5,10.2,267.5,522.46,434.44
2018,1,21,15,30,535.0,81.0,1.5,10.2,243.0,509.01,424.14
2018,1,21,15,45,508.0,71.5,1.15,9.2,206.5,453.57,378.72
2018,1,21,16,0,481.0,62.0,0.8,8.2,170.0,399.5,333.05
2018,1,21,16,15,388.0,54.5,0.85,7.9,129.0,311.51,258.91
2018,1,21,16,30,295.0,47.0,0.9,7.6,88.0,231.03,188.87
2018,1,21,16,45,168.5,32.5,0.9,7.3,54.0,140.28,107.41
2018,1,21,17,0,42.0,18.0,0.9,7.0,20.0,43.72,2.31
2018,1,21,17,15,21.0,9.0,0.9,7.0,10.0,14.43,0.0
2018,1,21,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.45,6.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
