Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,45,378.0,184.5,3.75,11.05,369.5,528.71,438.15
2018,2,11,15,0,310.0,181.0,3.8,10.6,322.0,455.87,380.6
2018,2,11,15,15,167.5,155.5,3.8,10.6,231.0,288.88,242.69
2018,2,11,15,30,25.0,130.0,3.8,10.6,140.0,137.79,113.18
2018,2,11,15,45,100.5,120.0,4.1,9.7,152.0,191.43,161.43
2018,2,11,16,0,176.0,110.0,4.4,8.8,164.0,236.56,201.34
2018,2,11,16,15,137.5,97.0,4.15,8.25,135.0,180.3,152.34
2018,2,11,16,30,99.0,84.0,3.9,7.7,106.0,141.27,117.65
2018,2,11,16,45,69.0,64.5,3.7,7.1,78.0,102.28,82.79
2018,2,11,17,0,39.0,45.0,3.5,6.5,50.0,59.46,44.67
2018,2,11,17,15,23.0,27.5,3.5,6.25,30.0,34.4,19.86
2018,2,11,17,30,7.0,10.0,3.5,6.0,10.0,9.81,0.0
2018,2,11,17,45,3.5,5.0,3.5,5.75,5.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,5.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,5.35,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,2.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,12,6,45,52.0,5.0,2.35,3.15,5.0,0.0,0.0
2018,2,12,7,0,104.0,10.0,2.4,3.4,10.0,32.81,0.0
2018,2,12,7,15,283.0,19.5,2.55,3.9,42.0,115.23,2.51
2018,2,12,7,30,462.0,29.0,2.7,4.4,74.0,212.14,160.06
2018,2,12,7,45,565.0,34.5,2.8,4.85,121.0,290.84,236.38
2018,2,12,8,0,668.0,40.0,2.9,5.3,168.0,379.76,317.24
2018,2,12,8,15,588.0,56.5,2.85,5.7,191.5,397.45,336.95
2018,2,12,8,30,508.0,73.0,2.8,6.1,215.0,402.33,343.39
2018,2,12,8,45,287.0,96.5,2.8,6.45,179.5,309.15,264.78
2018,2,12,9,0,66.0,120.0,2.8,6.8,144.0,155.15,130.68
2018,2,12,9,15,295.5,117.0,2.75,7.1,243.5,368.01,314.7
2018,2,12,9,30,525.0,114.0,2.7,7.4,343.0,565.48,476.15
2018,2,12,9,45,605.5,118.5,2.65,7.7,404.5,659.43,547.72
2018,2,12,10,0,686.0,123.0,2.6,8.0,466.0,757.56,619.53
2018,2,12,10,15,816.0,96.0,2.6,8.2,529.0,861.02,693.38
2018,2,12,10,30,946.0,69.0,2.6,8.4,592.0,962.46,763.4
2018,2,12,10,45,955.0,70.0,2.6,8.6,617.5,997.62,785.24
2018,2,12,11,0,964.0,71.0,2.6,8.8,643.0,1029.68,805.49
2018,2,12,11,15,932.0,83.5,2.6,8.9,649.5,1032.28,805.7
2018,2,12,11,30,900.0,96.0,2.6,9.0,656.0,1029.67,802.83
2018,2,12,11,45,929.5,87.5,2.6,9.15,673.5,1059.67,822.52
2018,2,12,12,0,959.0,79.0,2.6,9.3,691.0,1086.22,839.49
2018,2,12,12,15,877.5,106.5,2.6,9.35,667.0,1052.77,816.04
2018,2,12,12,30,796.0,134.0,2.6,9.4,643.0,1008.48,785.78
2018,2,12,12,45,736.0,151.5,2.6,9.5,618.5,963.75,755.02
2018,2,12,13,0,676.0,169.0,2.6,9.6,594.0,915.26,721.39
2018,2,12,13,15,421.0,204.0,2.6,9.6,466.5,679.91,547.63
2018,2,12,13,30,166.0,239.0,2.6,9.6,339.0,413.65,338.51
2018,2,12,13,45,184.5,234.0,2.65,9.65,341.5,422.56,347.91
2018,2,12,14,0,203.0,229.0,2.7,9.7,344.0,430.06,354.83
2018,2,12,14,15,180.0,212.5,2.7,9.6,310.5,385.18,319.17
2018,2,12,14,30,157.0,196.0,2.7,9.5,277.0,341.24,284.04
2018,2,12,14,45,202.0,190.5,2.7,9.45,287.5,368.09,307.72
2018,2,12,15,0,247.0,185.0,2.7,9.4,298.0,409.19,342.06
2018,2,12,15,15,345.0,149.0,2.7,9.4,291.5,431.84,363.08
2018,2,12,15,30,443.0,113.0,2.7,9.4,285.0,463.35,390.25
2018,2,12,15,45,563.5,90.5,2.45,8.9,282.0,504.06,423.82
2018,2,12,16,0,684.0,68.0,2.2,8.4,279.0,523.26,438.56
2018,2,12,16,15,514.0,70.5,1.95,7.65,214.0,392.47,330.04
2018,2,12,16,30,344.0,73.0,1.7,6.9,149.0,274.03,229.74
2018,2,12,16,45,246.5,60.0,1.45,6.1,107.5,195.64,161.39
2018,2,12,17,0,149.0,47.0,1.2,5.3,66.0,119.58,94.52
2018,2,12,17,15,98.5,30.0,1.2,5.05,40.5,75.02,50.64
2018,2,12,17,30,48.0,13.0,1.2,4.8,15.0,23.44,0.0
2018,2,12,17,45,24.0,6.5,1.2,4.55,7.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.3,3.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,2.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,2.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,13,6,45,47.5,5.0,0.85,1.9,5.5,0.0,0.0
2018,2,13,7,0,95.0,10.0,0.8,2.3,11.0,30.48,0.0
2018,2,13,7,15,261.0,21.0,0.95,3.1,43.0,110.17,21.44
2018,2,13,7,30,427.0,32.0,1.1,3.9,75.0,206.43,156.83
2018,2,13,7,45,526.0,39.0,1.25,4.7,121.5,281.82,228.08
2018,2,13,8,0,625.0,46.0,1.4,5.5,168.0,364.56,302.15
2018,2,13,8,15,682.5,51.5,1.6,6.4,217.5,437.74,366.34
2018,2,13,8,30,740.0,57.0,1.8,7.3,267.0,515.63,431.79
2018,2,13,8,45,777.0,60.5,2.0,8.15,314.5,582.62,486.22
2018,2,13,9,0,814.0,64.0,2.2,9.0,362.0,651.28,539.99
2018,2,13,9,15,843.5,65.5,2.25,9.5,406.5,713.38,585.17
2018,2,13,9,30,873.0,67.0,2.3,10.0,451.0,768.01,623.21
2018,2,13,9,45,895.5,67.5,2.35,10.55,491.0,822.35,660.16
2018,2,13,10,0,918.0,68.0,2.4,11.1,531.0,875.59,695.57
2018,2,13,10,15,930.0,69.5,2.4,11.4,563.5,919.32,723.84
2018,2,13,10,30,942.0,71.0,2.4,11.7,596.0,960.58,750.1
2018,2,13,10,45,950.5,72.0,2.35,12.0,621.5,995.2,770.97
2018,2,13,11,0,959.0,73.0,2.3,12.3,647.0,1026.69,789.56
2018,2,13,11,15,964.0,74.0,2.25,12.45,664.5,1051.42,803.92
2018,2,13,11,30,969.0,75.0,2.2,12.6,682.0,1072.54,815.93
2018,2,13,11,45,971.5,75.5,2.15,12.8,691.5,1086.78,823.29
2018,2,13,12,0,974.0,76.0,2.1,13.0,701.0,1097.15,828.28
2018,2,13,12,15,973.0,76.5,2.05,13.1,702.0,1100.01,828.83
2018,2,13,12,30,972.0,77.0,2.0,13.2,703.0,1098.9,827.04
2018,2,13,12,45,968.0,78.0,1.9,13.3,696.0,1091.4,820.51
2018,2,13,13,0,964.0,79.0,1.8,13.4,689.0,1080.03,811.69
2018,2,13,13,15,957.5,79.0,1.8,13.35,673.5,1061.13,800.18
2018,2,13,13,30,951.0,79.0,1.8,13.3,658.0,1038.64,786.49
2018,2,13,13,45,941.5,78.5,1.75,13.3,634.5,1009.19,767.38
2018,2,13,14,0,932.0,78.0,1.7,13.3,611.0,976.59,746.25
2018,2,13,14,15,780.0,110.5,1.7,13.15,541.0,860.84,668.83
2018,2,13,14,30,628.0,143.0,1.7,13.0,471.0,744.05,588.75
2018,2,13,14,45,397.0,150.5,1.65,12.85,353.0,525.48,425.54
2018,2,13,15,0,166.0,158.0,1.6,12.7,235.0,294.87,242.59
2018,2,13,15,15,459.0,118.0,1.6,12.7,304.0,501.15,412.88
2018,2,13,15,30,752.0,78.0,1.6,12.7,373.0,648.19,527.05
2018,2,13,15,45,726.5,73.0,1.2,11.9,330.0,588.36,478.23
2018,2,13,16,0,701.0,68.0,0.8,11.1,287.0,532.63,432.85
2018,2,13,16,15,613.0,64.0,0.75,10.55,233.0,440.28,359.77
2018,2,13,16,30,525.0,60.0,0.7,10.0,179.0,355.73,290.44
2018,2,13,16,45,474.5,51.0,0.7,9.45,138.5,291.5,235.06
2018,2,13,17,0,424.0,42.0,0.7,8.9,98.0,232.23,181.36
2018,2,13,17,15,296.5,30.5,0.7,8.7,61.5,150.23,104.41
2018,2,13,17,30,169.0,19.0,0.7,8.5,25.0,61.17,0.0
2018,2,13,17,45,84.5,9.5,0.75,8.3,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,14,6,45,55.0,5.5,0.8,3.5,6.0,0.0,0.0
2018,2,14,7,0,110.0,11.0,0.7,3.9,12.0,34.64,0.0
2018,2,14,7,15,284.0,22.0,0.75,4.75,46.5,118.16,38.53
2018,2,14,7,30,458.0,33.0,0.8,5.6,81.0,217.57,164.92
2018,2,14,7,45,553.5,39.5,0.85,6.45,128.0,288.97,231.65
2018,2,14,8,0,649.0,46.0,0.9,7.3,175.0,375.08,307.07
2018,2,14,8,15,704.0,50.5,0.85,8.1,224.5,447.15,368.21
2018,2,14,8,30,759.0,55.0,0.8,8.9,274.0,523.55,429.62
2018,2,14,8,45,795.0,58.5,0.75,9.65,322.0,590.77,480.91
2018,2,14,9,0,831.0,62.0,0.7,10.4,370.0,659.58,530.81
2018,2,14,9,15,857.0,64.5,0.7,11.15,414.5,721.09,572.07
2018,2,14,9,30,883.0,67.0,0.7,11.9,459.0,774.86,606.23
2018,2,14,9,45,814.0,88.5,0.7,12.6,474.0,788.69,611.99
2018,2,14,10,0,745.0,110.0,0.7,13.3,489.0,791.47,610.68
2018,2,14,10,15,769.0,112.0,0.85,13.55,524.0,841.83,645.8
2018,2,14,10,30,793.0,114.0,1.0,13.8,559.0,884.52,674.73
2018,2,14,10,45,875.0,94.0,1.15,14.0,605.0,961.42,726.53
2018,2,14,11,0,957.0,74.0,1.3,14.2,651.0,1025.31,768.57
2018,2,14,11,15,884.0,100.0,1.5,14.3,644.5,1015.9,763.79
2018,2,14,11,30,811.0,126.0,1.7,14.4,638.0,986.69,746.66
2018,2,14,11,45,703.0,165.0,1.95,14.45,613.5,939.72,718.01
2018,2,14,12,0,595.0,204.0,2.2,14.5,589.0,867.38,670.86
2018,2,14,12,15,464.0,247.5,2.35,14.55,548.0,783.09,609.67
2018,2,14,12,30,333.0,291.0,2.5,14.6,507.0,674.18,529.24
2018,2,14,12,45,387.0,271.0,2.65,14.6,519.5,704.35,554.77
2018,2,14,13,0,441.0,251.0,2.8,14.6,532.0,755.65,593.95
2018,2,14,13,15,299.0,252.0,2.9,14.55,440.5,585.99,466.73
2018,2,14,13,30,157.0,253.0,3.0,14.5,349.0,419.28,337.32
2018,2,14,13,45,174.0,238.0,3.05,14.45,341.0,415.47,336.35
2018,2,14,14,0,191.0,223.0,3.1,14.4,333.0,410.39,333.64
2018,2,14,14,15,404.0,184.5,3.1,14.2,402.0,598.37,484.84
2018,2,14,14,30,617.0,146.0,3.1,14.0,471.0,736.73,592.51
2018,2,14,14,45,758.5,106.5,3.15,13.75,479.0,788.22,631.78
2018,2,14,15,0,900.0,67.0,3.2,13.5,487.0,811.52,650.97
2018,2,14,15,15,878.5,64.5,3.2,13.5,444.5,754.55,610.21
2018,2,14,15,30,857.0,62.0,3.2,13.5,402.0,696.85,568.71
2018,2,14,15,45,827.0,59.0,2.75,12.5,355.0,638.24,524.54
2018,2,14,16,0,797.0,56.0,2.3,11.5,308.0,573.81,473.15
2018,2,14,16,15,751.5,52.0,2.1,10.4,259.0,500.61,414.05
2018,2,14,16,30,706.0,48.0,1.9,9.3,210.0,430.5,354.86
2018,2,14,16,45,629.0,42.5,1.7,8.25,161.0,348.07,283.2
2018,2,14,17,0,552.0,37.0,1.5,7.2,112.0,272.83,215.1
2018,2,14,17,15,395.0,28.0,1.5,6.75,70.5,180.97,129.12
2018,2,14,17,30,238.0,19.0,1.5,6.3,29.0,79.61,0.0
2018,2,14,17,45,119.0,9.5,1.55,5.85,14.5,7.47,0.0
2018,2,14,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.05,3.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,15,6,45,64.0,6.0,1.75,2.25,7.0,0.0,0.0
2018,2,15,7,0,128.0,12.0,1.9,2.7,14.0,39.46,0.0
2018,2,15,7,15,315.0,22.0,2.15,3.35,50.5,127.79,55.04
2018,2,15,7,30,502.0,32.0,2.4,4.0,87.0,226.88,174.6
2018,2,15,7,45,596.0,38.5,2.65,4.6,136.0,305.02,248.65
2018,2,15,8,0,690.0,45.0,2.9,5.2,185.0,392.56,328.07
2018,2,15,8,15,746.5,49.0,3.0,5.9,236.5,466.99,394.21
2018,2,15,8,30,803.0,53.0,3.1,6.6,288.0,545.85,461.29
2018,2,15,8,45,840.5,55.5,3.2,7.25,337.5,615.01,518.07
2018,2,15,9,0,878.0,58.0,3.3,7.9,387.0,679.72,569.33
2018,2,15,9,15,903.0,59.5,3.4,8.55,432.5,740.62,613.57
2018,2,15,9,30,928.0,61.0,3.5,9.2,478.0,801.21,656.51
2018,2,15,9,45,946.5,62.5,3.6,9.85,518.5,855.85,694.09
2018,2,15,10,0,965.0,64.0,3.7,10.5,559.0,908.91,729.87
2018,2,15,10,15,977.0,65.0,3.75,10.95,592.5,953.68,759.36
2018,2,15,10,30,989.0,66.0,3.8,11.4,626.0,995.82,786.69
2018,2,15,10,45,997.5,66.5,3.85,11.8,652.0,1031.12,809.14
2018,2,15,11,0,1006.0,67.0,3.9,12.2,678.0,1063.11,829.23
2018,2,15,11,15,1011.0,67.5,3.85,12.45,696.0,1088.15,844.18
2018,2,15,11,30,1016.0,68.0,3.8,12.7,714.0,1109.4,856.58
2018,2,15,11,45,1019.0,68.0,3.8,12.95,724.0,1124.06,865.03
2018,2,15,12,0,1022.0,68.0,3.8,13.2,734.0,1134.67,870.93
2018,2,15,12,15,1022.0,68.5,3.8,13.3,735.5,1138.71,873.07
2018,2,15,12,30,1022.0,69.0,3.8,13.4,737.0,1138.57,872.65
2018,2,15,12,45,1020.0,69.0,3.75,13.5,730.0,1131.58,867.39
2018,2,15,13,0,1018.0,69.0,3.7,13.6,723.0,1120.48,859.6
2018,2,15,13,15,1014.5,68.0,3.65,13.6,707.5,1102.57,847.72
2018,2,15,13,30,1011.0,67.0,3.6,13.6,692.0,1080.74,833.36
2018,2,15,13,45,1004.5,66.0,3.6,13.55,668.5,1052.21,815.11
2018,2,15,14,0,998.0,65.0,3.6,13.5,645.0,1020.16,794.46
2018,2,15,14,15,988.0,64.0,3.55,13.35,614.0,981.58,769.13
2018,2,15,14,30,978.0,63.0,3.5,13.2,583.0,940.06,741.6
2018,2,15,14,45,964.0,62.0,3.45,13.0,545.5,892.5,709.64
2018,2,15,15,0,950.0,61.0,3.4,12.8,508.0,842.79,675.75
2018,2,15,15,15,930.0,59.0,3.4,12.8,464.5,785.44,635.46
2018,2,15,15,30,910.0,57.0,3.4,12.8,421.0,727.08,593.64
2018,2,15,15,45,881.0,54.0,2.8,11.85,372.5,660.84,543.54
2018,2,15,16,0,852.0,51.0,2.2,10.9,324.0,595.21,490.45
2018,2,15,16,15,807.5,47.5,1.95,9.75,273.0,521.3,430.75
2018,2,15,16,30,763.0,44.0,1.7,8.6,222.0,453.73,373.42
2018,2,15,16,45,689.0,39.5,1.45,7.45,171.5,370.91,301.4
2018,2,15,17,0,615.0,35.0,1.2,6.3,121.0,294.97,232.5
2018,2,15,17,15,451.5,27.5,1.2,5.95,77.0,193.93,139.85
2018,2,15,17,30,288.0,20.0,1.2,5.6,33.0,106.86,0.0
2018,2,15,17,45,144.0,10.0,1.2,5.25,16.5,38.59,0.0
2018,2,15,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,16,6,45,67.5,6.0,0.8,3.9,7.0,0.0,0.0
2018,2,16,7,0,135.0,12.0,0.8,4.2,14.0,40.87,0.0
2018,2,16,7,15,317.5,22.5,0.85,4.95,51.5,129.33,64.93
2018,2,16,7,30,500.0,33.0,0.9,5.7,89.0,226.36,172.89
2018,2,16,7,45,589.0,38.5,1.0,6.5,137.0,301.39,242.08
2018,2,16,8,0,678.0,44.0,1.1,7.3,185.0,385.03,315.8
2018,2,16,8,15,730.5,48.5,1.15,8.05,235.0,457.08,377.63
2018,2,16,8,30,783.0,53.0,1.2,8.8,285.0,533.29,439.97
2018,2,16,8,45,817.0,56.0,1.3,9.55,333.5,599.81,492.49
2018,2,16,9,0,851.0,59.0,1.4,10.3,382.0,661.65,539.67
2018,2,16,9,15,875.0,62.0,1.55,11.05,427.0,722.46,582.68
2018,2,16,9,30,899.0,65.0,1.7,11.8,472.0,782.97,624.37
2018,2,16,9,45,916.0,66.5,1.85,12.55,511.5,835.24,659.31
2018,2,16,10,0,933.0,68.0,2.0,13.3,551.0,885.91,692.61
2018,2,16,10,15,944.5,69.5,2.1,13.65,583.5,929.8,721.27
2018,2,16,10,30,956.0,71.0,2.2,14.0,616.0,971.12,747.99
2018,2,16,10,45,963.5,72.5,2.25,14.35,642.0,1005.86,769.51
2018,2,16,11,0,971.0,74.0,2.3,14.7,668.0,1037.35,788.82
2018,2,16,11,15,976.5,74.5,2.3,14.95,686.0,1062.22,803.4
2018,2,16,11,30,982.0,75.0,2.3,15.2,704.0,1083.43,815.67
2018,2,16,11,45,984.5,75.5,2.3,15.45,713.5,1097.82,823.58
2018,2,16,12,0,987.0,76.0,2.3,15.7,723.0,1108.27,829.13
2018,2,16,12,15,987.0,76.5,2.25,15.85,724.5,1112.17,830.24
2018,2,16,12,30,987.0,77.0,2.2,16.0,726.0,1112.02,828.96
2018,2,16,12,45,985.0,76.5,2.15,16.1,719.0,1104.57,823.32
2018,2,16,13,0,983.0,76.0,2.1,16.2,712.0,1093.13,815.37
2018,2,16,13,15,978.5,75.5,2.1,16.2,696.5,1075.28,804.46
2018,2,16,13,30,974.0,75.0,2.1,16.2,681.0,1053.68,791.27
2018,2,16,13,45,966.5,74.5,2.05,16.2,658.0,1025.56,773.23
2018,2,16,14,0,959.0,74.0,2.0,16.2,635.0,994.09,753.06
2018,2,16,14,15,949.0,72.5,2.05,16.05,604.5,955.96,730.03
2018,2,16,14,30,939.0,71.0,2.1,15.9,574.0,915.02,704.83
2018,2,16,14,45,924.0,69.0,2.1,15.7,536.5,866.7,673.76
2018,2,16,15,0,909.0,67.0,2.1,15.5,499.0,816.44,640.86
2018,2,16,15,15,887.5,65.0,2.1,15.5,456.0,759.63,602.15
2018,2,16,15,30,866.0,63.0,2.1,15.5,413.0,702.05,562.1
2018,2,16,15,45,837.0,60.0,1.65,14.3,366.0,643.56,518.54
2018,2,16,16,0,808.0,57.0,1.2,13.1,319.0,579.17,467.82
2018,2,16,16,15,763.0,53.0,1.2,12.05,269.0,505.66,411.03
2018,2,16,16,30,718.0,49.0,1.2,11.0,219.0,435.19,353.69
2018,2,16,16,45,632.0,42.5,1.25,10.0,167.0,347.22,279.76
2018,2,16,17,0,546.0,36.0,1.3,9.0,115.0,267.9,210.04
2018,2,16,17,15,384.0,27.5,1.3,8.55,72.5,174.87,126.5
2018,2,16,17,30,222.0,19.0,1.3,8.1,30.0,88.57,0.0
2018,2,16,17,45,111.0,9.5,1.35,7.7,15.0,30.9,0.0
2018,2,16,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,17,6,45,89.5,7.0,0.85,5.7,9.0,0.0,0.0
2018,2,17,7,0,179.0,14.0,0.8,6.0,18.0,52.39,0.0
2018,2,17,7,15,353.5,23.0,0.85,6.8,56.0,140.64,78.1
2018,2,17,7,30,528.0,32.0,0.9,7.6,94.0,235.09,178.77
2018,2,17,7,45,614.0,38.0,1.0,8.4,143.0,310.43,247.61
2018,2,17,8,0,700.0,44.0,1.1,9.2,192.0,394.44,321.04
2018,2,17,8,15,751.0,47.5,1.1,9.95,242.5,465.76,381.5
2018,2,17,8,30,802.0,51.0,1.1,10.7,293.0,540.96,442.09
2018,2,17,8,45,834.5,54.5,1.1,11.4,342.0,602.79,489.88
2018,2,17,9,0,867.0,58.0,1.1,12.1,391.0,670.34,539.69
2018,2,17,9,15,889.0,60.0,1.1,12.7,435.0,729.23,579.2
2018,2,17,9,30,911.0,62.0,1.1,13.3,479.0,787.6,617.18
2018,2,17,9,45,926.5,64.0,1.05,13.95,518.5,839.79,648.98
2018,2,17,10,0,942.0,66.0,1.0,14.6,558.0,890.23,678.7
2018,2,17,10,15,952.5,67.5,1.0,14.95,590.5,933.57,704.59
2018,2,17,10,30,963.0,69.0,1.0,15.3,623.0,974.24,728.45
2018,2,17,10,45,970.0,70.0,1.0,15.7,648.0,1008.09,747.51
2018,2,17,11,0,977.0,71.0,1.0,16.1,673.0,1038.64,764.4
2018,2,17,11,15,981.0,72.0,0.95,16.35,690.5,1062.77,776.52
2018,2,17,11,30,985.0,73.0,0.9,16.6,708.0,1083.17,786.34
2018,2,17,11,45,986.5,74.0,0.85,16.9,717.5,1097.21,792.11
2018,2,17,12,0,988.0,75.0,0.8,17.2,727.0,1107.27,795.61
2018,2,17,12,15,988.0,75.0,0.7,17.35,728.5,1110.53,794.27
2018,2,17,12,30,988.0,75.0,0.6,17.5,730.0,1109.75,790.67
2018,2,17,12,45,986.0,74.5,0.55,17.65,722.5,1102.26,784.57
2018,2,17,13,0,984.0,74.0,0.5,17.8,715.0,1090.79,776.36
2018,2,17,13,15,979.5,73.5,0.5,17.85,699.5,1072.89,766.08
2018,2,17,13,30,975.0,73.0,0.5,17.9,684.0,1051.23,753.72
2018,2,17,13,45,966.5,72.5,0.5,17.95,660.5,1022.1,736.85
2018,2,17,14,0,958.0,72.0,0.5,18.0,637.0,989.65,718.0
2018,2,17,14,15,947.5,71.0,0.65,17.85,606.5,951.67,699.43
2018,2,17,14,30,937.0,70.0,0.8,17.7,576.0,910.91,678.42
2018,2,17,14,45,921.0,68.5,0.9,17.5,538.5,862.41,650.66
2018,2,17,15,0,905.0,67.0,1.0,17.3,501.0,812.04,620.82
2018,2,17,15,15,884.0,64.5,1.0,17.3,458.0,755.11,583.66
2018,2,17,15,30,863.0,62.0,1.0,17.3,415.0,697.39,545.13
2018,2,17,15,45,831.5,59.5,0.95,16.15,367.5,637.96,504.69
2018,2,17,16,0,800.0,57.0,0.9,15.0,320.0,572.92,457.27
2018,2,17,16,15,753.5,53.5,0.95,13.95,270.0,499.58,401.84
2018,2,17,16,30,707.0,50.0,1.0,12.9,220.0,429.41,345.81
2018,2,17,16,45,622.0,43.5,1.0,11.85,168.0,342.56,273.56
2018,2,17,17,0,537.0,37.0,1.0,10.8,116.0,264.25,205.55
2018,2,17,17,15,401.5,28.5,1.05,10.25,75.0,180.55,130.6
2018,2,17,17,30,266.0,20.0,1.1,9.7,34.0,101.3,9.88
2018,2,17,17,45,133.0,10.0,1.1,9.15,17.0,35.62,0.0
2018,2,17,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,18,6,45,11.5,1.5,3.05,5.5,2.0,0.0,0.0
2018,2,18,7,0,23.0,3.0,3.2,5.6,4.0,7.64,0.0
2018,2,18,7,15,166.5,16.5,3.35,5.9,35.5,79.41,46.39
2018,2,18,7,30,310.0,30.0,3.5,6.2,67.0,159.25,123.27
2018,2,18,7,45,209.0,23.5,3.65,6.55,53.5,126.83,102.37
2018,2,18,8,0,108.0,17.0,3.8,6.9,40.0,75.57,60.76
2018,2,18,8,15,54.0,18.5,3.95,7.25,30.0,49.02,38.08
2018,2,18,8,30,0.0,20.0,4.1,7.6,20.0,15.21,7.75
2018,2,18,8,45,2.5,50.5,4.25,7.95,51.5,40.2,29.68
2018,2,18,9,0,5.0,81.0,4.4,8.3,83.0,66.24,52.25
2018,2,18,9,15,18.0,116.5,4.5,8.5,124.5,106.9,87.46
2018,2,18,9,30,31.0,152.0,4.6,8.7,166.0,161.92,134.4
2018,2,18,9,45,15.5,123.5,4.7,8.9,130.5,111.24,90.48
2018,2,18,10,0,0.0,95.0,4.8,9.1,95.0,73.6,57.59
2018,2,18,10,15,1.0,119.0,4.85,9.15,119.5,94.82,75.55
2018,2,18,10,30,2.0,143.0,4.9,9.2,144.0,116.61,93.82
2018,2,18,10,45,5.5,167.5,4.95,9.3,171.0,141.73,114.87
2018,2,18,11,0,9.0,192.0,5.0,9.4,198.0,167.49,136.29
2018,2,18,11,15,110.5,243.5,5.1,9.4,315.5,360.68,298.87
2018,2,18,11,30,212.0,295.0,5.2,9.4,433.0,521.97,430.19
2018,2,18,11,45,205.0,306.5,5.25,9.4,441.5,530.4,435.73
2018,2,18,12,0,198.0,318.0,5.3,9.4,450.0,537.97,441.19
2018,2,18,12,15,255.0,301.0,5.4,9.45,471.0,602.1,493.27
2018,2,18,12,30,312.0,284.0,5.5,9.5,492.0,640.67,525.3
2018,2,18,12,45,340.0,281.5,5.6,9.5,506.0,664.57,544.92
2018,2,18,13,0,368.0,279.0,5.7,9.5,520.0,686.59,563.18
2018,2,18,13,15,299.5,280.0,5.75,9.4,473.5,614.54,505.77
2018,2,18,13,30,231.0,281.0,5.8,9.3,427.0,519.89,430.25
2018,2,18,13,45,143.0,267.5,5.85,9.2,357.0,415.9,344.95
2018,2,18,14,0,55.0,254.0,5.9,9.1,287.0,294.23,243.37
2018,2,18,14,15,236.0,222.5,5.9,8.8,352.5,463.07,388.53
2018,2,18,14,30,417.0,191.0,5.9,8.5,418.0,598.36,502.67
2018,2,18,14,45,653.0,134.0,5.9,8.25,462.5,726.26,609.72
2018,2,18,15,0,889.0,77.0,5.9,8.0,507.0,818.19,683.65
2018,2,18,15,15,867.5,74.0,5.9,8.0,463.5,760.08,639.33
2018,2,18,15,30,846.0,71.0,5.9,8.0,420.0,701.2,594.37
2018,2,18,15,45,769.5,74.5,5.7,7.2,364.0,612.72,523.23
2018,2,18,16,0,693.0,78.0,5.5,6.4,308.0,532.77,456.68
2018,2,18,16,15,641.5,70.0,5.25,5.95,257.0,456.8,391.36
2018,2,18,16,30,590.0,62.0,5.0,5.5,206.0,385.04,327.68
2018,2,18,16,45,528.5,54.5,4.8,5.0,162.0,313.98,262.89
2018,2,18,17,0,467.0,47.0,4.6,4.5,118.0,248.88,201.7
2018,2,18,17,15,276.0,33.5,4.45,4.2,71.5,143.11,107.6
2018,2,18,17,30,85.0,20.0,4.3,3.9,25.0,47.32,9.11
2018,2,18,17,45,42.5,10.0,4.15,3.65,12.5,16.64,0.0
2018,2,18,18,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,2.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,2.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,2.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.25,2.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.2,1.95,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,1.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,1.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,1.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,0.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,0.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.65,0.55,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,0.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,0.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,0.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,0.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,0.6,0.0,0.0,0.0
2018,2,19,6,45,1.5,4.5,4.0,0.7,4.5,0.0,0.0
2018,2,19,7,0,3.0,9.0,4.1,0.8,9.0,7.77,0.0
2018,2,19,7,15,24.5,24.5,4.25,1.0,27.5,29.13,15.69
2018,2,19,7,30,46.0,40.0,4.4,1.2,46.0,58.61,44.44
2018,2,19,7,45,199.0,57.0,4.6,1.45,98.5,148.51,123.47
2018,2,19,8,0,352.0,74.0,4.8,1.7,151.0,260.27,223.22
2018,2,19,8,15,347.5,89.0,4.85,1.95,180.5,294.88,255.9
2018,2,19,8,30,343.0,104.0,4.9,2.2,210.0,328.5,286.46
2018,2,19,8,45,540.5,96.0,4.9,2.45,294.0,470.15,409.71
2018,2,19,9,0,738.0,88.0,4.9,2.7,378.0,624.7,539.8
2018,2,19,9,15,791.0,87.0,4.85,3.0,429.0,694.32,595.54
2018,2,19,9,30,844.0,86.0,4.8,3.3,480.0,770.31,653.25
2018,2,19,9,45,889.0,81.0,4.7,3.55,526.0,836.64,701.77
2018,2,19,10,0,934.0,76.0,4.6,3.8,572.0,893.98,742.32
2018,2,19,10,15,947.5,77.5,4.55,4.05,606.0,939.73,773.78
2018,2,19,10,30,961.0,79.0,4.5,4.3,640.0,983.0,803.04
2018,2,19,10,45,971.0,78.5,4.4,4.6,666.0,1017.82,825.12
2018,2,19,11,0,981.0,78.0,4.3,4.9,692.0,1049.47,844.67
2018,2,19,11,15,986.5,79.0,4.25,5.05,710.5,1075.14,860.84
2018,2,19,11,30,992.0,80.0,4.2,5.2,729.0,1097.1,874.4
2018,2,19,11,45,995.0,80.5,4.15,5.4,739.0,1112.08,882.94
2018,2,19,12,0,998.0,81.0,4.1,5.6,749.0,1123.07,888.85
2018,2,19,12,15,997.0,81.5,4.15,5.7,750.0,1125.92,890.91
2018,2,19,12,30,996.0,82.0,4.2,5.8,751.0,1124.66,890.36
2018,2,19,12,45,801.5,145.0,4.2,5.85,680.0,1016.86,813.74
2018,2,19,13,0,607.0,208.0,4.2,5.9,609.0,872.0,708.7
2018,2,19,13,15,418.5,228.5,4.25,5.85,502.0,698.44,575.06
2018,2,19,13,30,230.0,249.0,4.3,5.8,395.0,505.09,420.31
2018,2,19,13,45,273.0,253.0,4.35,5.75,420.5,545.34,454.93
2018,2,19,14,0,316.0,257.0,4.4,5.7,446.0,582.52,485.94
2018,2,19,14,15,475.5,206.0,4.4,5.55,474.5,681.3,568.64
2018,2,19,14,30,635.0,155.0,4.4,5.4,503.0,756.78,631.5
2018,2,19,14,45,387.0,161.5,4.35,5.2,369.5,523.89,443.8
2018,2,19,15,0,139.0,168.0,4.3,5.0,236.0,280.31,238.9
2018,2,19,15,15,223.0,155.5,4.3,5.0,253.5,340.87,292.75
2018,2,19,15,30,307.0,143.0,4.3,5.0,271.0,376.15,324.02
2018,2,19,15,45,423.0,119.0,4.1,4.55,273.5,427.38,368.36
2018,2,19,16,0,539.0,95.0,3.9,4.1,276.0,455.38,391.88
2018,2,19,16,15,527.0,81.5,3.55,3.65,236.0,403.76,346.8
2018,2,19,16,30,515.0,68.0,3.2,3.2,196.0,352.38,300.66
2018,2,19,16,45,523.0,55.5,2.8,2.75,160.5,311.32,261.13
2018,2,19,17,0,531.0,43.0,2.4,2.3,125.0,268.71,217.94
2018,2,19,17,15,401.5,34.0,2.2,1.9,83.0,183.5,139.21
2018,2,19,17,30,272.0,25.0,2.0,1.5,41.0,106.45,38.03
2018,2,19,17,45,136.0,12.5,1.8,1.1,20.5,37.58,0.0
2018,2,19,18,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-2.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-2.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-2.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,20,6,45,102.5,8.0,0.9,-0.9,11.5,0.0,0.0
2018,2,20,7,0,205.0,16.0,0.9,-0.4,23.0,59.03,0.0
2018,2,20,7,15,383.5,25.0,1.05,0.4,65.0,152.21,102.18
2018,2,20,7,30,562.0,34.0,1.2,1.2,107.0,246.79,193.78
2018,2,20,7,45,644.0,39.5,1.3,2.05,157.5,321.75,263.49
2018,2,20,8,0,726.0,45.0,1.4,2.9,208.0,404.91,337.88
2018,2,20,8,15,773.0,49.0,1.4,3.5,259.5,476.09,399.88
2018,2,20,8,30,820.0,53.0,1.4,4.1,311.0,550.78,461.83
2018,2,20,8,45,849.5,56.5,1.4,4.7,360.0,611.8,510.49
2018,2,20,9,0,879.0,60.0,1.4,5.3,409.0,678.11,561.04
2018,2,20,9,15,899.5,62.0,1.4,5.65,453.5,736.58,602.21
2018,2,20,9,30,920.0,64.0,1.4,6.0,498.0,794.32,641.59
2018,2,20,9,45,935.0,66.5,1.4,6.4,538.0,847.16,676.4
2018,2,20,10,0,950.0,69.0,1.4,6.8,578.0,898.15,709.22
2018,2,20,10,15,959.5,70.5,1.45,7.05,610.5,940.93,736.92
2018,2,20,10,30,969.0,72.0,1.5,7.3,643.0,980.93,762.58
2018,2,20,10,45,973.5,74.0,1.55,7.6,667.5,1013.83,783.15
2018,2,20,11,0,978.0,76.0,1.6,7.9,692.0,1043.28,801.44
2018,2,20,11,15,955.5,85.0,1.7,8.1,700.5,1051.03,806.4
2018,2,20,11,30,933.0,94.0,1.8,8.3,709.0,1053.99,808.59
2018,2,20,11,45,914.5,103.0,1.9,8.45,712.5,1056.41,810.76
2018,2,20,12,0,896.0,112.0,2.0,8.6,716.0,1068.59,819.62
2018,2,20,12,15,941.0,96.0,2.05,8.65,731.5,1085.06,830.95
2018,2,20,12,30,986.0,80.0,2.1,8.7,747.0,1111.06,848.73
2018,2,20,12,45,983.5,80.0,2.15,8.8,739.5,1103.6,844.09
2018,2,20,13,0,981.0,80.0,2.2,8.9,732.0,1092.15,837.36
2018,2,20,13,15,975.5,79.5,2.25,8.85,716.0,1073.19,826.2
2018,2,20,13,30,970.0,79.0,2.3,8.8,700.0,1050.49,812.63
2018,2,20,13,45,961.5,78.5,2.35,8.7,676.0,1021.33,794.81
2018,2,20,14,0,953.0,78.0,2.4,8.6,652.0,988.86,774.67
2018,2,20,14,15,941.5,76.5,2.45,8.45,620.5,949.37,749.59
2018,2,20,14,30,930.0,75.0,2.5,8.3,589.0,907.17,722.33
2018,2,20,14,45,915.0,73.0,2.55,8.1,551.5,859.0,690.47
2018,2,20,15,0,900.0,71.0,2.6,7.9,514.0,808.9,656.65
2018,2,20,15,15,879.0,68.5,2.6,7.9,470.5,752.06,616.31
2018,2,20,15,30,858.0,66.0,2.6,7.9,427.0,700.81,579.5
2018,2,20,15,45,827.5,63.5,2.55,7.2,379.5,635.66,530.33
2018,2,20,16,0,797.0,61.0,2.5,6.5,332.0,571.26,479.4
2018,2,20,16,15,628.5,68.5,2.25,5.65,262.0,445.17,375.63
2018,2,20,16,30,460.0,76.0,2.0,4.8,192.0,326.98,275.87
2018,2,20,16,45,308.0,66.5,1.75,3.95,137.0,222.67,185.81
2018,2,20,17,0,156.0,57.0,1.5,3.1,82.0,127.17,102.77
2018,2,20,17,15,99.5,39.0,1.5,2.7,53.0,80.95,60.89
2018,2,20,17,30,43.0,21.0,1.5,2.3,24.0,33.2,11.58
2018,2,20,17,45,21.5,10.5,1.45,1.85,12.0,12.59,0.0
2018,2,20,18,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,-0.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,-0.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,-0.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,-0.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,-0.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,0.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,0.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,0.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,0.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,0.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,0.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,0.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,0.5,0.0,0.0,0.0
2018,2,21,6,45,93.0,9.0,0.2,0.6,12.5,0.0,0.0
2018,2,21,7,0,186.0,18.0,0.2,0.7,25.0,56.02,0.0
2018,2,21,7,15,341.0,27.5,0.3,1.05,64.0,142.6,98.15
2018,2,21,7,30,496.0,37.0,0.4,1.4,103.0,229.13,179.59
2018,2,21,7,45,502.0,48.5,0.5,1.8,139.5,274.94,224.87
2018,2,21,8,0,508.0,60.0,0.6,2.2,176.0,321.0,268.39
2018,2,21,8,15,614.0,62.5,0.7,2.7,235.5,409.54,344.36
2018,2,21,8,30,720.0,65.0,0.8,3.2,295.0,505.63,423.63
2018,2,21,8,45,782.0,64.0,0.9,3.75,348.5,582.46,485.0
2018,2,21,9,0,844.0,63.0,1.0,4.3,402.0,663.05,547.3
2018,2,21,9,15,870.0,64.0,0.95,4.75,447.0,716.75,584.14
2018,2,21,9,30,896.0,65.0,0.9,5.2,492.0,776.22,623.61
2018,2,21,9,45,915.5,66.0,0.8,5.65,532.0,829.88,656.79
2018,2,21,10,0,935.0,67.0,0.7,6.1,572.0,882.12,687.86
2018,2,21,10,15,946.0,68.5,0.65,6.5,605.0,925.7,713.22
2018,2,21,10,30,957.0,70.0,0.6,6.9,638.0,966.66,736.41
2018,2,21,10,45,964.5,71.5,0.6,7.3,664.0,1001.44,756.35
2018,2,21,11,0,972.0,73.0,0.6,7.7,690.0,1032.95,774.09
2018,2,21,11,15,976.5,73.5,0.7,8.0,707.5,1056.84,789.74
2018,2,21,11,30,981.0,74.0,0.8,8.3,725.0,1077.01,803.23
2018,2,21,11,45,982.5,75.0,0.9,8.65,734.5,1090.93,812.74
2018,2,21,12,0,984.0,76.0,1.0,9.0,744.0,1100.87,819.93
2018,2,21,12,15,782.0,144.0,1.2,9.15,675.5,998.72,756.94
2018,2,21,12,30,580.0,212.0,1.4,9.3,607.0,856.27,664.06
2018,2,21,12,45,414.0,252.0,1.55,9.45,532.5,727.94,572.4
2018,2,21,13,0,248.0,292.0,1.7,9.6,458.0,577.4,459.91
2018,2,21,13,15,450.5,229.0,1.85,9.6,522.5,728.75,580.04
2018,2,21,13,30,653.0,166.0,2.0,9.6,587.0,859.35,677.75
2018,2,21,13,45,765.5,133.0,2.1,9.6,610.0,914.79,717.35
2018,2,21,14,0,878.0,100.0,2.2,9.6,633.0,955.1,747.11
2018,2,21,14,15,899.0,89.0,2.25,9.45,612.0,924.64,727.52
2018,2,21,14,30,920.0,78.0,2.3,9.3,591.0,900.72,713.24
2018,2,21,14,45,876.5,82.5,2.35,9.15,545.5,845.71,676.36
2018,2,21,15,0,833.0,87.0,2.4,9.0,500.0,781.2,632.02
2018,2,21,15,15,838.0,78.5,2.4,9.0,464.0,738.82,602.68
2018,2,21,15,30,843.0,70.0,2.4,9.0,428.0,693.42,570.36
2018,2,21,15,45,810.5,67.0,2.2,8.4,380.0,626.98,519.18
2018,2,21,16,0,778.0,64.0,2.0,7.8,332.0,561.53,467.06
2018,2,21,16,15,723.5,61.5,1.75,7.0,281.0,485.79,404.93
2018,2,21,16,30,669.0,59.0,1.5,6.2,230.0,416.85,346.1
2018,2,21,16,45,586.5,53.0,1.25,5.4,179.5,334.07,274.15
2018,2,21,17,0,504.0,47.0,1.0,4.6,129.0,259.63,207.38
2018,2,21,17,15,376.0,37.0,1.05,4.25,86.0,175.76,132.63
2018,2,21,17,30,248.0,27.0,1.1,3.9,43.0,101.8,50.2
2018,2,21,17,45,128.0,14.0,1.1,3.6,22.0,36.48,0.0
2018,2,21,18,0,8.0,1.0,1.1,3.3,1.0,0.0,0.0
2018,2,21,18,15,4.0,0.5,1.1,3.15,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
