Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,6,45,75.0,9.5,1.75,1.4,12.5,0.0,0.0
2018,2,22,7,0,150.0,19.0,1.9,1.9,25.0,48.48,0.0
2018,2,22,7,15,261.5,30.5,2.15,2.25,59.0,122.29,86.13
2018,2,22,7,30,373.0,42.0,2.4,2.6,93.0,190.43,151.0
2018,2,22,7,45,202.5,61.0,2.6,3.0,90.0,152.2,125.76
2018,2,22,8,0,32.0,80.0,2.8,3.4,87.0,87.37,71.79
2018,2,22,8,15,34.5,102.0,2.95,3.7,111.5,111.43,93.33
2018,2,22,8,30,37.0,124.0,3.1,4.0,136.0,135.83,114.66
2018,2,22,8,45,71.5,147.5,3.25,4.3,175.0,182.34,155.31
2018,2,22,9,0,106.0,171.0,3.4,4.6,214.0,246.22,210.11
2018,2,22,9,15,183.5,189.0,3.5,5.0,273.0,325.8,278.02
2018,2,22,9,30,261.0,207.0,3.6,5.4,332.0,429.1,363.65
2018,2,22,9,45,477.0,171.5,3.7,5.8,423.0,595.3,500.65
2018,2,22,10,0,693.0,136.0,3.8,6.2,514.0,769.45,636.98
2018,2,22,10,15,562.5,181.5,3.9,6.5,500.0,719.3,594.47
2018,2,22,10,30,432.0,227.0,4.0,6.8,486.0,667.65,550.51
2018,2,22,10,45,577.0,194.0,4.1,7.15,554.5,782.14,641.1
2018,2,22,11,0,722.0,161.0,4.2,7.5,623.0,911.34,736.42
2018,2,22,11,15,717.0,167.0,4.35,7.65,636.0,928.19,747.86
2018,2,22,11,30,712.0,173.0,4.5,7.8,649.0,941.77,757.89
2018,2,22,11,45,657.5,193.5,4.6,7.9,637.5,917.03,739.66
2018,2,22,12,0,603.0,214.0,4.7,8.0,626.0,879.35,711.87
2018,2,22,12,15,399.0,264.0,4.85,8.0,537.0,727.23,592.83
2018,2,22,12,30,195.0,314.0,5.0,8.0,448.0,526.35,432.27
2018,2,22,12,45,210.0,315.0,5.15,8.0,458.0,541.69,446.03
2018,2,22,13,0,225.0,316.0,5.3,8.0,468.0,556.0,458.23
2018,2,22,13,15,500.5,230.0,5.4,7.85,558.0,778.28,640.23
2018,2,22,13,30,776.0,144.0,5.5,7.7,648.0,953.65,776.4
2018,2,22,13,45,811.0,128.5,5.6,7.55,639.0,944.42,770.48
2018,2,22,14,0,846.0,113.0,5.7,7.4,630.0,938.83,768.53
2018,2,22,14,15,682.0,149.0,5.7,7.2,553.0,812.14,673.52
2018,2,22,14,30,518.0,185.0,5.7,7.0,476.0,675.06,566.02
2018,2,22,14,45,278.0,181.0,5.75,6.8,336.0,430.75,365.84
2018,2,22,15,0,38.0,177.0,5.8,6.6,196.0,191.69,160.36
2018,2,22,15,15,56.0,164.5,5.8,6.6,190.0,191.77,161.64
2018,2,22,15,30,74.0,152.0,5.8,6.6,184.0,190.3,161.19
2018,2,22,15,45,50.0,120.5,5.65,6.05,141.0,139.73,117.58
2018,2,22,16,0,26.0,89.0,5.5,5.5,98.0,92.26,76.1
2018,2,22,16,15,46.0,79.5,5.2,5.1,92.5,93.67,77.7
2018,2,22,16,30,66.0,70.0,4.9,4.7,87.0,101.31,84.27
2018,2,22,16,45,57.5,56.5,4.6,4.3,69.0,80.76,65.49
2018,2,22,17,0,49.0,43.0,4.3,3.9,51.0,61.21,47.4
2018,2,22,17,15,33.0,29.5,4.2,3.65,34.0,40.26,28.09
2018,2,22,17,30,17.0,16.0,4.1,3.4,17.0,20.09,7.27
2018,2,22,17,45,12.5,8.5,3.95,3.15,9.0,9.14,0.0
2018,2,22,18,0,8.0,1.0,3.8,2.9,1.0,0.0,0.0
2018,2,22,18,15,4.0,0.5,3.85,2.8,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,2.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.85,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.5,1.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.35,1.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,0.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,2,23,6,45,120.5,10.0,2.05,-1.4,15.5,7.87,0.0
2018,2,23,7,0,241.0,20.0,2.2,-0.8,31.0,80.39,0.0
2018,2,23,7,15,403.5,28.5,2.5,-0.2,74.5,160.59,115.52
2018,2,23,7,30,566.0,37.0,2.8,0.4,118.0,248.79,198.18
2018,2,23,7,45,647.0,43.0,3.1,1.05,170.0,323.98,269.09
2018,2,23,8,0,728.0,49.0,3.4,1.7,222.0,407.36,345.41
2018,2,23,8,15,776.5,52.5,3.55,2.2,274.5,479.0,409.85
2018,2,23,8,30,825.0,56.0,3.7,2.7,327.0,554.22,474.89
2018,2,23,8,45,857.0,58.5,3.85,3.15,377.0,616.04,527.02
2018,2,23,9,0,889.0,61.0,4.0,3.6,427.0,683.24,581.81
2018,2,23,9,15,913.0,63.5,4.05,4.0,474.0,745.37,628.61
2018,2,23,9,30,937.0,66.0,4.1,4.4,521.0,807.04,673.66
2018,2,23,9,45,955.0,67.0,4.2,4.75,562.0,861.2,712.67
2018,2,23,10,0,973.0,68.0,4.3,5.1,603.0,913.67,749.96
2018,2,23,10,15,984.0,69.5,4.3,5.4,637.0,958.57,780.46
2018,2,23,10,30,995.0,71.0,4.3,5.7,671.0,1000.68,808.64
2018,2,23,10,45,1002.0,72.5,4.35,6.0,697.5,1036.01,832.22
2018,2,23,11,0,1009.0,74.0,4.4,6.3,724.0,1067.88,853.31
2018,2,23,11,15,1012.5,74.5,4.4,6.5,741.5,1091.48,868.27
2018,2,23,11,30,1016.0,75.0,4.4,6.7,759.0,1111.16,880.6
2018,2,23,11,45,1017.0,75.5,4.45,6.9,768.0,1124.32,889.09
2018,2,23,12,0,1018.0,76.0,4.5,7.1,777.0,1133.33,894.89
2018,2,23,12,15,1015.0,77.0,4.45,7.25,777.0,1134.69,894.49
2018,2,23,12,30,1012.0,78.0,4.4,7.4,777.0,1131.85,891.41
2018,2,23,12,45,1007.0,79.5,4.4,7.5,769.0,1123.42,885.44
2018,2,23,13,0,1002.0,81.0,4.4,7.6,761.0,1110.92,876.84
2018,2,23,13,15,998.0,80.0,4.4,7.65,745.0,1092.43,864.39
2018,2,23,13,30,994.0,79.0,4.4,7.7,729.0,1070.06,849.37
2018,2,23,13,45,987.0,78.5,4.4,7.75,705.0,1041.67,830.15
2018,2,23,14,0,980.0,78.0,4.4,7.8,681.0,1009.79,808.5
2018,2,23,14,15,970.0,76.5,4.3,7.7,649.5,970.72,781.1
2018,2,23,14,30,960.0,75.0,4.2,7.6,618.0,928.74,751.53
2018,2,23,14,45,945.5,73.0,4.15,7.5,579.5,879.76,717.07
2018,2,23,15,0,931.0,71.0,4.1,7.4,541.0,828.71,680.73
2018,2,23,15,15,910.5,69.0,4.1,7.4,496.5,771.41,639.23
2018,2,23,15,30,890.0,67.0,4.1,7.4,452.0,713.17,596.28
2018,2,23,15,45,861.5,64.0,3.75,6.85,403.0,653.42,548.99
2018,2,23,16,0,833.0,61.0,3.4,6.3,354.0,587.9,495.39
2018,2,23,16,15,789.5,57.0,2.95,5.35,302.0,513.91,433.55
2018,2,23,16,30,746.0,53.0,2.5,4.4,250.0,442.81,371.85
2018,2,23,16,45,677.5,48.0,2.05,3.45,198.0,363.03,300.86
2018,2,23,17,0,609.0,43.0,1.6,2.5,146.0,289.62,233.25
2018,2,23,17,15,486.0,35.0,1.55,2.0,99.5,206.66,157.61
2018,2,23,17,30,363.0,27.0,1.5,1.5,53.0,131.59,76.69
2018,2,23,17,45,194.5,15.0,1.45,1.0,27.5,49.5,0.0
2018,2,23,18,0,26.0,3.0,1.4,0.5,2.0,0.0,0.0
2018,2,23,18,15,13.0,1.5,1.4,0.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,24,6,45,108.5,10.5,0.7,0.25,16.0,25.97,0.0
2018,2,24,7,0,217.0,21.0,0.7,0.8,32.0,76.19,0.0
2018,2,24,7,15,371.5,31.5,0.75,1.6,75.5,153.43,110.77
2018,2,24,7,30,526.0,42.0,0.8,2.4,119.0,241.93,190.49
2018,2,24,7,45,605.5,48.5,0.9,3.2,170.0,314.34,256.4
2018,2,24,8,0,685.0,55.0,1.0,4.0,221.0,392.61,325.43
2018,2,24,8,15,733.5,59.5,1.1,4.75,272.5,463.27,386.05
2018,2,24,8,30,782.0,64.0,1.2,5.5,324.0,537.54,447.09
2018,2,24,8,45,813.0,67.0,1.3,6.2,372.5,602.48,498.59
2018,2,24,9,0,844.0,70.0,1.4,6.9,421.0,668.41,548.99
2018,2,24,9,15,866.5,72.5,1.55,7.4,466.0,728.24,593.0
2018,2,24,9,30,889.0,75.0,1.7,7.9,511.0,780.05,629.23
2018,2,24,9,45,903.5,77.5,1.85,8.35,550.0,831.24,664.65
2018,2,24,10,0,918.0,80.0,2.0,8.8,589.0,880.61,698.32
2018,2,24,10,15,922.5,83.0,2.2,9.15,619.5,919.67,725.16
2018,2,24,10,30,927.0,86.0,2.4,9.5,650.0,955.71,749.85
2018,2,24,10,45,916.0,92.5,2.6,9.85,668.5,978.1,764.96
2018,2,24,11,0,905.0,99.0,2.8,10.2,687.0,996.36,777.38
2018,2,24,11,15,929.5,93.5,3.0,10.35,711.0,1031.64,802.27
2018,2,24,11,30,954.0,88.0,3.2,10.5,735.0,1063.93,824.94
2018,2,24,11,45,953.5,90.0,3.4,10.6,743.5,1076.59,834.35
2018,2,24,12,0,953.0,92.0,3.6,10.7,752.0,1085.33,841.37
2018,2,24,12,15,953.0,91.5,3.75,10.65,752.5,1087.71,844.21
2018,2,24,12,30,953.0,91.0,3.9,10.6,753.0,1086.14,844.52
2018,2,24,12,45,951.0,90.0,4.1,10.55,745.0,1078.02,840.82
2018,2,24,13,0,949.0,89.0,4.3,10.5,737.0,1066.01,834.9
2018,2,24,13,15,922.0,96.0,4.4,10.3,714.5,1034.77,815.3
2018,2,24,13,30,895.0,103.0,4.5,10.1,692.0,1000.45,793.48
2018,2,24,13,45,907.5,95.0,4.55,9.9,675.0,984.07,783.98
2018,2,24,14,0,920.0,87.0,4.6,9.7,658.0,963.46,771.33
2018,2,24,14,15,909.0,85.5,4.6,9.4,627.0,925.19,745.63
2018,2,24,14,30,898.0,84.0,4.6,9.1,596.0,884.27,717.87
2018,2,24,14,45,807.5,100.5,4.6,8.75,539.0,804.5,660.52
2018,2,24,15,0,717.0,117.0,4.6,8.4,482.0,722.85,600.58
2018,2,24,15,15,503.5,145.5,4.6,8.4,391.5,552.73,464.58
2018,2,24,15,30,290.0,174.0,4.6,8.4,301.0,393.05,332.16
2018,2,24,15,45,356.5,146.5,4.45,7.75,285.0,392.04,333.64
2018,2,24,16,0,423.0,119.0,4.3,7.1,269.0,398.02,339.25
2018,2,24,16,15,342.5,107.5,3.95,6.65,217.5,317.72,270.35
2018,2,24,16,30,262.0,96.0,3.6,6.2,166.0,234.59,198.42
2018,2,24,16,45,208.5,79.0,3.25,5.75,127.5,178.63,148.74
2018,2,24,17,0,155.0,62.0,2.9,5.3,89.0,128.8,103.95
2018,2,24,17,15,106.5,44.0,2.75,5.05,59.5,85.75,65.03
2018,2,24,17,30,58.0,26.0,2.6,4.8,30.0,42.06,23.5
2018,2,24,17,45,31.0,13.5,2.45,4.6,15.5,16.55,0.0
2018,2,24,18,0,4.0,1.0,2.3,4.4,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,4.25,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,45,129.5,11.0,1.25,0.55,18.0,29.58,0.0
2018,2,25,7,0,259.0,22.0,1.3,1.2,36.0,86.72,13.48
2018,2,25,7,15,403.5,31.5,1.35,1.9,80.0,161.88,117.84
2018,2,25,7,30,548.0,41.0,1.4,2.6,124.0,247.73,195.71
2018,2,25,7,45,627.0,46.5,1.5,3.3,175.5,317.72,260.28
2018,2,25,8,0,706.0,52.0,1.6,4.0,227.0,398.55,332.14
2018,2,25,8,15,754.5,56.5,1.85,4.95,279.5,470.12,394.32
2018,2,25,8,30,803.0,61.0,2.1,5.9,332.0,545.37,457.12
2018,2,25,8,45,835.5,64.0,2.4,6.85,382.0,612.2,511.25
2018,2,25,9,0,868.0,67.0,2.7,7.8,432.0,680.15,564.47
2018,2,25,9,15,891.5,69.0,2.75,8.4,478.0,734.53,603.88
2018,2,25,9,30,915.0,71.0,2.8,9.0,524.0,794.28,645.54
2018,2,25,9,45,931.5,72.5,2.9,9.55,564.0,846.96,681.52
2018,2,25,10,0,948.0,74.0,3.0,10.1,604.0,897.88,715.72
2018,2,25,10,15,959.0,75.5,3.0,10.5,637.5,941.91,744.17
2018,2,25,10,30,970.0,77.0,3.0,10.9,671.0,983.22,770.42
2018,2,25,10,45,977.5,78.0,3.05,11.3,697.0,1017.7,792.12
2018,2,25,11,0,985.0,79.0,3.1,11.7,723.0,1048.83,811.48
2018,2,25,11,15,989.0,79.5,3.1,11.95,740.5,1072.41,825.66
2018,2,25,11,30,993.0,80.0,3.1,12.2,758.0,1092.17,837.37
2018,2,25,11,45,995.5,80.5,3.15,12.4,767.5,1106.51,846.22
2018,2,25,12,0,998.0,81.0,3.2,12.6,777.0,1116.8,852.56
2018,2,25,12,15,996.0,81.5,3.25,12.7,777.0,1118.43,853.59
2018,2,25,12,30,994.0,82.0,3.3,12.8,777.0,1115.93,852.11
2018,2,25,12,45,989.0,82.5,3.3,12.95,768.5,1106.29,845.4
2018,2,25,13,0,984.0,83.0,3.3,13.1,760.0,1092.64,836.22
2018,2,25,13,15,979.0,83.0,3.3,13.05,744.0,1074.5,824.8
2018,2,25,13,30,974.0,83.0,3.3,13.0,728.0,1052.57,810.94
2018,2,25,13,45,967.0,81.5,3.3,13.0,704.0,1023.31,791.98
2018,2,25,14,0,960.0,80.0,3.3,13.0,680.0,990.63,770.7
2018,2,25,14,15,950.0,78.5,3.25,12.85,648.5,952.04,745.27
2018,2,25,14,30,940.0,77.0,3.2,12.7,617.0,910.6,717.71
2018,2,25,14,45,925.5,75.5,3.2,12.5,579.0,862.84,685.83
2018,2,25,15,0,911.0,74.0,3.2,12.3,541.0,813.07,652.07
2018,2,25,15,15,890.5,72.0,3.2,12.3,497.0,756.53,612.26
2018,2,25,15,30,870.0,70.0,3.2,12.3,453.0,705.33,575.81
2018,2,25,15,45,841.5,67.0,2.9,11.45,404.5,640.17,525.92
2018,2,25,16,0,813.0,64.0,2.6,10.6,356.0,575.57,474.9
2018,2,25,16,15,771.5,59.5,2.3,9.5,304.5,503.16,416.25
2018,2,25,16,30,730.0,55.0,2.0,8.4,253.0,433.49,357.53
2018,2,25,16,45,663.0,49.5,1.7,7.25,201.0,354.92,289.46
2018,2,25,17,0,596.0,44.0,1.4,6.1,149.0,282.7,224.54
2018,2,25,17,15,476.0,36.0,1.4,5.5,102.5,201.61,152.1
2018,2,25,17,30,356.0,28.0,1.4,4.9,56.0,130.07,81.04
2018,2,25,17,45,191.0,16.0,1.4,4.3,29.5,48.58,0.0
2018,2,25,18,0,26.0,4.0,1.4,3.7,3.0,0.0,0.0
2018,2,25,18,15,13.0,2.0,1.35,3.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.85,3.55,2.5,1.97,0.0
2018,2,26,7,0,0.0,5.0,2.0,3.7,5.0,3.78,0.0
2018,2,26,7,15,0.0,14.0,2.1,3.85,14.0,10.63,3.36
2018,2,26,7,30,0.0,23.0,2.2,4.0,23.0,17.51,9.71
2018,2,26,7,45,0.5,47.5,2.3,4.15,47.5,36.82,26.99
2018,2,26,8,0,1.0,72.0,2.4,4.3,72.0,58.06,45.92
2018,2,26,8,15,1.5,75.5,2.5,4.4,76.0,60.22,47.84
2018,2,26,8,30,2.0,79.0,2.6,4.5,80.0,62.8,50.04
2018,2,26,8,45,1.0,82.5,2.65,4.6,83.0,64.7,51.54
2018,2,26,9,0,0.0,86.0,2.7,4.7,86.0,66.64,53.02
2018,2,26,9,15,1.5,117.5,2.7,4.75,118.0,94.55,77.12
2018,2,26,9,30,3.0,149.0,2.7,4.8,150.0,123.37,101.68
2018,2,26,9,45,2.5,146.5,2.75,4.85,147.5,120.11,98.54
2018,2,26,10,0,2.0,144.0,2.8,4.9,145.0,117.06,95.67
2018,2,26,10,15,1.0,104.5,2.85,4.95,105.0,82.11,65.52
2018,2,26,10,30,0.0,65.0,2.9,5.0,65.0,49.97,37.72
2018,2,26,10,45,0.0,54.5,2.95,5.1,54.5,41.88,30.68
2018,2,26,11,0,0.0,44.0,3.0,5.2,44.0,33.8,23.64
2018,2,26,11,15,0.0,67.0,3.05,5.3,67.0,51.58,38.92
2018,2,26,11,30,0.0,90.0,3.1,5.4,90.0,69.44,54.14
2018,2,26,11,45,2.5,127.0,3.15,5.5,129.0,102.4,82.23
2018,2,26,12,0,5.0,164.0,3.2,5.6,168.0,136.68,111.17
2018,2,26,12,15,4.5,155.5,3.3,5.65,159.0,128.78,104.42
2018,2,26,12,30,4.0,147.0,3.4,5.7,150.0,120.94,97.8
2018,2,26,12,45,46.5,211.0,3.45,5.75,243.5,237.83,197.35
2018,2,26,13,0,89.0,275.0,3.5,5.8,337.0,346.64,287.51
2018,2,26,13,15,63.0,229.0,3.6,5.85,272.5,271.59,225.39
2018,2,26,13,30,37.0,183.0,3.7,5.9,208.0,199.0,164.78
2018,2,26,13,45,23.0,166.5,3.75,5.95,182.0,168.86,139.26
2018,2,26,14,0,9.0,150.0,3.8,6.0,156.0,128.21,104.58
2018,2,26,14,15,14.0,164.0,3.85,5.9,172.5,145.08,119.34
2018,2,26,14,30,19.0,178.0,3.9,5.8,189.0,162.1,134.19
2018,2,26,14,45,52.5,183.0,3.95,5.7,210.5,208.2,174.66
2018,2,26,15,0,86.0,188.0,4.0,5.6,232.0,238.6,201.63
2018,2,26,15,15,84.5,184.0,4.0,5.6,224.5,231.08,195.47
2018,2,26,15,30,83.0,180.0,4.0,5.6,217.0,223.87,189.61
2018,2,26,15,45,77.5,154.5,3.8,5.2,186.0,191.07,162.05
2018,2,26,16,0,72.0,129.0,3.6,4.8,155.0,158.96,134.71
2018,2,26,16,15,165.0,115.0,3.25,4.4,163.5,203.38,173.99
2018,2,26,16,30,258.0,101.0,2.9,4.0,172.0,235.85,200.89
2018,2,26,16,45,264.0,81.0,2.55,3.55,141.0,202.53,169.87
2018,2,26,17,0,270.0,61.0,2.2,3.1,110.0,176.83,144.22
2018,2,26,17,15,270.5,46.5,2.05,2.8,82.0,144.79,111.87
2018,2,26,17,30,271.0,32.0,1.9,2.5,54.0,111.36,72.41
2018,2,26,17,45,144.5,17.5,1.75,2.2,28.5,40.61,0.0
2018,2,26,18,0,18.0,3.0,1.6,1.9,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,1.55,1.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,27,6,45,12.0,10.5,1.7,0.35,11.0,10.16,0.0
2018,2,27,7,0,24.0,21.0,1.9,0.7,22.0,26.2,8.2
2018,2,27,7,15,72.5,40.0,2.05,1.05,50.0,62.14,45.55
2018,2,27,7,30,121.0,59.0,2.2,1.4,78.0,108.04,86.92
2018,2,27,7,45,391.0,58.0,2.35,1.75,152.5,235.19,196.37
2018,2,27,8,0,661.0,57.0,2.5,2.1,227.0,383.33,324.23
2018,2,27,8,15,736.0,58.0,2.5,2.65,283.5,460.4,391.34
2018,2,27,8,30,811.0,59.0,2.5,3.2,340.0,545.81,463.15
2018,2,27,8,45,810.0,67.5,2.55,3.7,382.0,598.37,506.05
2018,2,27,9,0,809.0,76.0,2.6,4.2,424.0,648.78,545.74
2018,2,27,9,15,864.5,72.0,2.6,4.75,478.0,723.29,602.14
2018,2,27,9,30,920.0,68.0,2.6,5.3,532.0,792.61,651.2
2018,2,27,9,45,936.0,69.5,2.6,5.85,572.5,845.06,686.56
2018,2,27,10,0,952.0,71.0,2.6,6.4,613.0,895.7,720.06
2018,2,27,10,15,963.0,72.5,2.65,6.8,646.5,939.83,749.19
2018,2,27,10,30,974.0,74.0,2.7,7.2,680.0,981.23,776.14
2018,2,27,10,45,983.5,74.5,2.75,7.6,707.0,1017.04,798.99
2018,2,27,11,0,993.0,75.0,2.8,8.0,734.0,1049.58,819.5
2018,2,27,11,15,999.0,76.0,2.85,8.3,753.0,1075.8,835.95
2018,2,27,11,30,1005.0,77.0,2.9,8.6,772.0,1098.23,849.94
2018,2,27,11,45,1007.5,77.0,2.95,8.85,781.5,1112.02,858.34
2018,2,27,12,0,1010.0,77.0,3.0,9.1,791.0,1121.72,864.21
2018,2,27,12,15,1009.5,77.5,3.05,9.2,792.0,1124.82,866.29
2018,2,27,12,30,1009.0,78.0,3.1,9.3,793.0,1123.73,865.8
2018,2,27,12,45,1006.0,78.5,3.15,9.45,785.5,1115.93,860.82
2018,2,27,13,0,1003.0,79.0,3.2,9.6,778.0,1104.02,853.26
2018,2,27,13,15,998.5,78.5,3.15,9.6,761.5,1085.42,840.78
2018,2,27,13,30,994.0,78.0,3.1,9.6,745.0,1062.93,825.82
2018,2,27,13,45,986.5,77.5,3.1,9.65,721.0,1033.84,806.75
2018,2,27,14,0,979.0,77.0,3.1,9.7,697.0,1001.28,785.33
2018,2,27,14,15,968.5,76.0,3.05,9.55,665.0,962.18,759.38
2018,2,27,14,30,958.0,75.0,3.0,9.4,633.0,920.19,731.28
2018,2,27,14,45,943.0,74.0,2.9,9.3,594.5,871.86,697.86
2018,2,27,15,0,928.0,73.0,2.8,9.2,556.0,821.5,662.68
2018,2,27,15,15,908.5,70.5,2.8,9.2,511.5,764.31,622.38
2018,2,27,15,30,889.0,68.0,2.8,9.2,467.0,706.11,580.6
2018,2,27,15,45,861.5,65.5,2.55,8.65,418.0,647.41,534.87
2018,2,27,16,0,834.0,63.0,2.3,8.1,369.0,582.99,483.27
2018,2,27,16,15,794.0,58.5,2.0,7.15,316.5,510.37,423.9
2018,2,27,16,30,754.0,54.0,1.7,6.2,264.0,440.32,364.38
2018,2,27,16,45,690.0,49.0,1.4,5.25,211.5,362.46,296.38
2018,2,27,17,0,626.0,44.0,1.1,4.3,159.0,290.62,231.3
2018,2,27,17,15,512.0,36.5,1.15,3.85,111.0,210.15,159.17
2018,2,27,17,30,398.0,29.0,1.2,3.4,63.0,140.5,91.92
2018,2,27,17,45,226.5,18.0,1.2,2.95,34.5,55.59,0.0
2018,2,27,18,0,55.0,7.0,1.2,2.5,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.2,2.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,28,6,15,10.0,1.5,0.95,-0.1,1.0,0.0,0.0
2018,2,28,6,30,20.0,3.0,1.0,0.5,2.0,0.0,0.0
2018,2,28,6,45,170.5,14.5,1.1,1.1,24.5,38.14,0.0
2018,2,28,7,0,321.0,26.0,1.2,1.7,47.0,104.61,51.29
2018,2,28,7,15,415.5,34.5,1.3,2.5,87.0,165.96,122.63
2018,2,28,7,30,510.0,43.0,1.4,3.3,127.0,234.3,185.47
2018,2,28,7,45,576.0,51.5,1.55,4.1,177.5,302.1,247.6
2018,2,28,8,0,642.0,60.0,1.7,4.9,228.0,376.93,313.93
2018,2,28,8,15,662.0,68.5,1.65,5.55,272.5,434.58,363.83
2018,2,28,8,30,682.0,77.0,1.6,6.2,317.0,493.18,412.21
2018,2,28,8,45,731.5,79.0,1.55,6.9,369.0,563.48,467.74
2018,2,28,9,0,781.0,81.0,1.5,7.6,421.0,634.49,521.52
2018,2,28,9,15,711.5,105.5,1.55,8.05,439.0,652.94,533.42
2018,2,28,9,30,642.0,130.0,1.6,8.5,457.0,659.51,536.26
2018,2,28,9,45,484.5,188.0,1.6,9.0,445.5,613.12,496.7
2018,2,28,10,0,327.0,246.0,1.6,9.5,434.0,542.89,438.94
2018,2,28,10,15,360.5,252.5,1.7,9.85,470.0,591.31,476.15
2018,2,28,10,30,394.0,259.0,1.8,10.2,506.0,640.65,512.53
2018,2,28,10,45,390.5,271.0,1.9,10.5,524.0,661.92,526.99
2018,2,28,11,0,387.0,283.0,2.0,10.8,542.0,681.5,540.42
2018,2,28,11,15,459.0,266.0,2.1,11.0,580.5,763.92,601.35
2018,2,28,11,30,531.0,249.0,2.2,11.2,619.0,826.19,646.79
2018,2,28,11,45,482.0,269.5,2.25,11.35,608.5,805.11,629.49
2018,2,28,12,0,433.0,290.0,2.3,11.5,598.0,780.44,610.44
2018,2,28,12,15,559.5,243.5,2.35,11.5,642.0,862.21,672.73
2018,2,28,12,30,686.0,197.0,2.4,11.5,686.0,949.78,735.48
2018,2,28,12,45,817.0,141.5,2.5,11.55,718.5,1008.95,776.34
2018,2,28,13,0,948.0,86.0,2.6,11.6,751.0,1055.9,808.97
2018,2,28,13,15,928.0,91.5,2.6,11.5,731.0,1029.7,791.54
2018,2,28,13,30,908.0,97.0,2.6,11.4,711.0,1000.26,772.71
2018,2,28,13,45,839.5,117.0,2.65,11.3,669.5,950.4,740.16
2018,2,28,14,0,771.0,137.0,2.7,11.2,628.0,893.54,702.37
2018,2,28,14,15,734.0,139.5,2.65,11.05,589.5,839.38,665.29
2018,2,28,14,30,697.0,142.0,2.6,10.9,551.0,784.44,627.12
2018,2,28,14,45,720.0,125.0,2.6,10.7,524.5,757.64,609.72
2018,2,28,15,0,743.0,108.0,2.6,10.5,498.0,726.3,588.56
2018,2,28,15,15,608.0,129.0,2.6,10.5,431.0,615.25,503.84
2018,2,28,15,30,473.0,150.0,2.6,10.5,364.0,505.42,417.5
2018,2,28,15,45,445.0,137.5,2.5,9.85,322.0,449.35,374.0
2018,2,28,16,0,417.0,125.0,2.4,9.2,280.0,395.02,330.35
2018,2,28,16,15,451.5,102.0,2.15,8.65,248.0,365.55,305.74
2018,2,28,16,30,486.0,79.0,1.9,8.1,216.0,336.74,279.88
2018,2,28,16,45,403.0,69.0,1.65,7.55,167.5,256.27,210.33
2018,2,28,17,0,320.0,59.0,1.4,7.0,119.0,190.59,152.41
2018,2,28,17,15,225.5,45.5,1.3,6.7,81.5,127.52,96.98
2018,2,28,17,30,131.0,32.0,1.2,6.4,44.0,70.51,46.28
2018,2,28,17,45,74.0,17.5,1.1,6.1,23.5,27.09,0.0
2018,2,28,18,0,17.0,3.0,1.0,5.8,3.0,0.0,0.0
2018,2,28,18,15,8.5,1.5,1.0,5.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.8,2.0,1.57,0.0
2018,3,1,7,0,0.0,4.0,4.1,7.0,4.0,3.02,0.0
2018,3,1,7,15,8.5,7.0,4.25,7.2,8.5,8.56,1.37
2018,3,1,7,30,17.0,10.0,4.4,7.4,13.0,14.68,6.8
2018,3,1,7,45,8.5,18.0,4.6,7.55,19.5,17.53,9.67
2018,3,1,8,0,0.0,26.0,4.8,7.7,26.0,19.79,11.78
2018,3,1,8,15,0.0,27.5,5.05,7.9,27.5,20.95,12.78
2018,3,1,8,30,0.0,29.0,5.3,8.1,29.0,22.11,13.74
2018,3,1,8,45,0.0,31.0,5.55,8.3,31.0,23.65,15.02
2018,3,1,9,0,0.0,33.0,5.8,8.5,33.0,25.2,16.29
2018,3,1,9,15,4.5,72.0,5.9,8.65,74.5,58.51,45.14
2018,3,1,9,30,9.0,111.0,6.0,8.8,116.0,93.94,75.46
2018,3,1,9,45,6.5,127.0,6.15,8.9,130.5,105.75,85.17
2018,3,1,10,0,4.0,143.0,6.3,9.0,145.0,117.48,94.76
2018,3,1,10,15,13.0,157.5,6.35,9.05,165.5,137.92,112.14
2018,3,1,10,30,22.0,172.0,6.4,9.1,186.0,171.83,140.72
2018,3,1,10,45,30.0,209.0,6.5,9.15,229.0,216.4,177.83
2018,3,1,11,0,38.0,246.0,6.6,9.2,272.0,262.36,215.74
2018,3,1,11,15,23.0,210.5,6.6,9.25,226.5,211.99,173.34
2018,3,1,11,30,8.0,175.0,6.6,9.3,181.0,148.97,120.25
2018,3,1,11,45,6.0,165.0,6.6,9.3,169.5,138.26,111.2
2018,3,1,12,0,4.0,155.0,6.6,9.3,158.0,127.61,102.18
2018,3,1,12,15,3.0,143.0,6.55,9.3,145.0,116.34,92.7
2018,3,1,12,30,2.0,131.0,6.5,9.3,132.0,105.18,83.32
2018,3,1,12,45,1.5,121.5,6.45,9.35,122.5,96.71,76.21
2018,3,1,13,0,1.0,112.0,6.4,9.4,113.0,88.31,69.15
2018,3,1,13,15,7.0,140.5,6.3,9.4,145.5,118.1,94.51
2018,3,1,13,30,13.0,169.0,6.2,9.4,178.0,148.47,120.24
2018,3,1,13,45,10.0,157.0,6.1,9.4,163.5,135.0,108.95
2018,3,1,14,0,7.0,145.0,6.0,9.4,149.0,121.73,97.85
2018,3,1,14,15,5.0,130.0,5.9,9.35,133.0,107.01,85.56
2018,3,1,14,30,3.0,115.0,5.8,9.3,117.0,92.55,73.44
2018,3,1,14,45,2.0,110.0,5.75,9.3,111.5,87.55,69.33
2018,3,1,15,0,1.0,105.0,5.7,9.3,106.0,82.66,65.31
2018,3,1,15,15,12.0,105.5,5.7,9.3,111.0,91.38,73.33
2018,3,1,15,30,23.0,106.0,5.7,9.3,116.0,106.08,86.41
2018,3,1,15,45,25.5,98.0,5.45,9.15,108.0,99.5,81.02
2018,3,1,16,0,28.0,90.0,5.2,9.0,100.0,92.71,75.36
2018,3,1,16,15,14.0,71.0,5.05,8.9,76.0,66.57,52.6
2018,3,1,16,30,0.0,52.0,4.9,8.8,52.0,39.79,29.2
2018,3,1,16,45,0.0,43.5,4.75,8.65,43.5,33.25,23.45
2018,3,1,17,0,0.0,35.0,4.6,8.5,35.0,26.72,17.61
2018,3,1,17,15,0.0,24.5,4.45,8.4,24.5,18.67,10.35
2018,3,1,17,30,0.0,14.0,4.3,8.3,14.0,10.64,2.91
2018,3,1,17,45,0.0,7.5,4.15,8.2,7.5,5.9,0.0
2018,3,1,18,0,0.0,1.0,4.0,8.1,1.0,0.79,0.0
2018,3,1,18,15,0.0,0.5,3.95,7.95,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.4,4.25,4.0,3.15,0.0
2018,3,2,7,0,0.0,8.0,1.6,4.6,8.0,6.06,0.0
2018,3,2,7,15,0.0,14.5,1.8,4.8,14.5,11.01,3.83
2018,3,2,7,30,0.0,21.0,2.0,5.0,21.0,15.97,8.4
2018,3,2,7,45,0.0,27.5,2.15,5.2,27.5,20.94,12.93
2018,3,2,8,0,0.0,34.0,2.3,5.4,34.0,25.93,17.39
2018,3,2,8,15,21.5,55.5,2.5,5.65,63.5,56.17,44.24
2018,3,2,8,30,43.0,77.0,2.7,5.9,93.0,88.63,72.92
2018,3,2,8,45,90.5,134.5,2.9,6.1,173.0,187.04,158.28
2018,3,2,9,0,138.0,192.0,3.1,6.3,253.0,283.62,239.82
2018,3,2,9,15,128.0,211.5,3.25,6.5,272.5,303.02,254.91
2018,3,2,9,30,118.0,231.0,3.4,6.7,292.0,321.38,269.12
2018,3,2,9,45,206.5,224.0,3.6,6.95,340.5,389.19,326.49
2018,3,2,10,0,295.0,217.0,3.8,7.2,389.0,482.54,403.0
2018,3,2,10,15,468.5,198.0,3.9,7.3,488.5,646.69,534.86
2018,3,2,10,30,642.0,179.0,4.0,7.4,588.0,809.22,660.43
2018,3,2,10,45,506.5,234.5,4.1,7.55,565.0,750.96,611.45
2018,3,2,11,0,371.0,290.0,4.2,7.7,542.0,671.43,547.37
2018,3,2,11,15,456.5,269.5,4.3,7.75,587.0,762.83,619.14
2018,3,2,11,30,542.0,249.0,4.4,7.8,632.0,834.73,674.72
2018,3,2,11,45,556.5,246.5,4.45,7.9,644.0,853.53,688.33
2018,3,2,12,0,571.0,244.0,4.5,8.0,656.0,869.95,700.59
2018,3,2,12,15,513.0,265.5,4.55,8.0,636.0,835.6,673.59
2018,3,2,12,30,455.0,287.0,4.6,8.0,616.0,798.11,644.42
2018,3,2,12,45,304.0,281.5,4.65,8.0,500.5,614.66,502.4
2018,3,2,13,0,153.0,276.0,4.7,8.0,385.0,431.47,355.27
2018,3,2,13,15,81.0,219.5,4.7,7.95,277.0,298.51,246.67
2018,3,2,13,30,9.0,163.0,4.7,7.9,169.0,139.25,112.63
2018,3,2,13,45,6.5,137.0,4.7,7.85,141.5,114.4,91.98
2018,3,2,14,0,4.0,111.0,4.7,7.8,114.0,90.15,71.53
2018,3,2,14,15,5.5,135.0,4.7,7.7,138.5,111.66,90.0
2018,3,2,14,30,7.0,159.0,4.7,7.6,163.0,133.89,109.05
2018,3,2,14,45,6.5,149.0,4.65,7.45,152.5,124.78,101.59
2018,3,2,15,0,6.0,139.0,4.6,7.3,142.0,115.76,94.22
2018,3,2,15,15,9.0,134.0,4.6,7.3,138.5,113.83,92.93
2018,3,2,15,30,12.0,129.0,4.6,7.3,135.0,111.72,91.46
2018,3,2,15,45,31.0,133.5,4.35,6.85,146.0,137.16,114.15
2018,3,2,16,0,50.0,138.0,4.1,6.4,157.0,152.89,128.29
2018,3,2,16,15,128.0,122.5,3.75,6.1,162.0,187.99,159.24
2018,3,2,16,30,206.0,107.0,3.4,5.8,167.0,212.67,179.7
2018,3,2,16,45,194.5,89.0,3.05,5.5,137.0,177.24,147.56
2018,3,2,17,0,183.0,71.0,2.7,5.2,107.0,143.08,115.9
2018,3,2,17,15,127.0,53.0,2.6,5.05,74.5,96.98,74.62
2018,3,2,17,30,71.0,35.0,2.5,4.9,42.0,53.13,35.56
2018,3,2,17,45,35.5,19.0,2.4,4.75,22.5,24.45,0.0
2018,3,2,18,0,0.0,3.0,2.3,4.6,3.0,2.36,0.0
2018,3,2,18,15,0.0,1.5,2.4,4.6,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,2.0,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,2.4,1.0,0.0,0.0
2018,3,3,6,45,8.0,14.0,1.15,2.75,14.5,12.23,0.0
2018,3,3,7,0,16.0,27.0,1.2,3.1,28.0,27.16,14.8
2018,3,3,7,15,126.5,45.0,1.3,3.4,67.0,85.31,64.16
2018,3,3,7,30,237.0,63.0,1.4,3.7,106.0,156.26,125.58
2018,3,3,7,45,451.5,63.5,1.45,4.0,177.0,262.02,216.06
2018,3,3,8,0,666.0,64.0,1.5,4.3,248.0,389.41,324.21
2018,3,3,8,15,548.5,89.0,1.5,4.5,260.0,394.52,331.42
2018,3,3,8,30,431.0,114.0,1.5,4.7,272.0,379.46,320.49
2018,3,3,8,45,428.5,128.5,1.5,4.9,303.5,417.34,352.0
2018,3,3,9,0,426.0,143.0,1.5,5.1,335.0,454.0,381.15
2018,3,3,9,15,356.0,165.0,1.5,5.4,336.0,448.67,374.95
2018,3,3,9,30,286.0,187.0,1.5,5.7,337.0,417.92,348.64
2018,3,3,9,45,221.5,203.5,1.55,5.95,324.5,396.27,329.5
2018,3,3,10,0,157.0,220.0,1.6,6.2,312.0,350.13,290.53
2018,3,3,10,15,145.0,235.5,1.7,6.45,324.0,361.44,298.92
2018,3,3,10,30,133.0,251.0,1.8,6.7,336.0,371.59,305.97
2018,3,3,10,45,108.5,247.5,1.9,6.9,318.5,348.75,286.61
2018,3,3,11,0,84.0,244.0,2.0,7.1,301.0,303.08,249.14
2018,3,3,11,15,222.0,273.5,2.1,7.15,430.0,514.98,420.14
2018,3,3,11,30,360.0,303.0,2.2,7.2,559.0,687.54,552.17
2018,3,3,11,45,365.5,305.0,2.3,7.25,567.5,699.67,560.0
2018,3,3,12,0,371.0,307.0,2.4,7.3,576.0,710.22,568.12
2018,3,3,12,15,376.0,311.0,2.5,7.25,584.0,720.78,576.47
2018,3,3,12,30,381.0,315.0,2.6,7.2,592.0,729.58,583.61
2018,3,3,12,45,338.5,306.0,2.65,7.2,550.5,674.76,542.41
2018,3,3,13,0,296.0,297.0,2.7,7.2,509.0,619.03,500.42
2018,3,3,13,15,254.5,293.5,2.75,7.1,473.0,569.9,462.92
2018,3,3,13,30,213.0,290.0,2.8,7.0,437.0,498.14,407.58
2018,3,3,13,45,227.5,284.5,2.85,6.95,436.5,501.04,411.3
2018,3,3,14,0,242.0,279.0,2.9,6.9,436.0,523.71,429.72
2018,3,3,14,15,259.5,254.0,2.95,6.7,415.5,504.18,416.12
2018,3,3,14,30,277.0,229.0,3.0,6.5,395.0,482.72,401.06
2018,3,3,14,45,303.0,199.5,3.0,6.3,371.0,461.3,385.98
2018,3,3,15,0,329.0,170.0,3.0,6.1,347.0,437.06,368.3
2018,3,3,15,15,282.5,173.5,3.0,6.1,317.0,391.98,331.02
2018,3,3,15,30,236.0,177.0,3.0,6.1,287.0,350.26,296.16
2018,3,3,15,45,194.5,127.5,2.9,5.6,211.5,259.26,220.8
2018,3,3,16,0,153.0,78.0,2.8,5.1,136.0,172.19,146.78
2018,3,3,16,15,378.5,73.5,2.55,4.75,191.0,291.2,249.2
2018,3,3,16,30,604.0,69.0,2.3,4.4,246.0,378.17,318.21
2018,3,3,16,45,508.5,64.5,2.05,4.05,194.0,296.3,245.54
2018,3,3,17,0,413.0,60.0,1.8,3.7,142.0,224.24,181.12
2018,3,3,17,15,310.0,47.5,1.7,3.45,98.5,151.32,116.28
2018,3,3,17,30,207.0,35.0,1.6,3.2,55.0,94.57,65.45
2018,3,3,17,45,113.0,20.0,1.45,2.95,30.0,43.61,0.0
2018,3,3,18,0,19.0,5.0,1.3,2.7,5.0,6.08,0.0
2018,3,3,18,15,9.5,2.5,1.3,2.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
