Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,46.36,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,121.62,76.89
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,188.68,140.18
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,267.94,210.99
2018,3,4,7,45,692.5,47.5,0.9,3.55,212.5,339.49,275.97
2018,3,4,8,0,764.0,51.0,1.0,4.0,266.0,417.95,344.83
2018,3,4,8,15,805.5,54.5,1.1,4.45,319.5,487.68,404.51
2018,3,4,8,30,847.0,58.0,1.2,4.9,373.0,556.14,461.07
2018,3,4,8,45,876.0,59.5,1.3,5.35,423.0,620.34,512.29
2018,3,4,9,0,905.0,61.0,1.4,5.8,473.0,685.24,562.31
2018,3,4,9,15,922.0,64.0,1.4,6.25,518.5,743.63,603.37
2018,3,4,9,30,939.0,67.0,1.4,6.7,564.0,800.83,641.74
2018,3,4,9,45,915.0,79.5,1.45,7.15,592.5,834.7,663.24
2018,3,4,10,0,891.0,92.0,1.5,7.6,621.0,863.29,681.12
2018,3,4,10,15,871.5,103.0,1.5,7.95,643.0,899.37,703.79
2018,3,4,10,30,852.0,114.0,1.5,8.3,665.0,921.58,716.57
2018,3,4,10,45,914.0,98.5,1.55,8.65,709.5,974.07,750.94
2018,3,4,11,0,976.0,83.0,1.6,9.0,754.0,1036.75,791.29
2018,3,4,11,15,893.5,115.5,1.65,9.2,741.0,1024.72,781.81
2018,3,4,11,30,811.0,148.0,1.7,9.4,728.0,992.07,759.61
2018,3,4,11,45,692.5,191.0,1.75,9.6,690.5,938.34,723.2
2018,3,4,12,0,574.0,234.0,1.8,9.8,653.0,859.67,667.86
2018,3,4,12,15,573.5,234.0,1.85,9.9,653.0,860.92,669.84
2018,3,4,12,30,573.0,234.0,1.9,10.0,653.0,859.46,669.13
2018,3,4,12,45,732.5,176.5,1.95,10.15,706.5,965.08,744.1
2018,3,4,13,0,892.0,119.0,2.0,10.3,760.0,1044.55,797.26
2018,3,4,13,15,939.5,100.0,2.05,10.25,762.5,1043.84,797.21
2018,3,4,13,30,987.0,81.0,2.1,10.2,765.0,1050.95,803.6
2018,3,4,13,45,980.5,80.5,2.1,10.2,741.0,1022.65,785.37
2018,3,4,14,0,974.0,80.0,2.1,10.2,717.0,990.85,765.17
2018,3,4,14,15,964.5,78.5,2.15,10.1,685.0,951.91,740.86
2018,3,4,14,30,955.0,77.0,2.2,10.0,653.0,910.04,714.26
2018,3,4,14,45,941.5,75.0,2.2,9.9,614.0,861.63,682.17
2018,3,4,15,0,928.0,73.0,2.2,9.8,575.0,811.09,648.12
2018,3,4,15,15,886.0,76.0,2.2,9.8,524.5,743.62,600.79
2018,3,4,15,30,844.0,79.0,2.2,9.8,474.0,683.05,556.56
2018,3,4,15,45,833.0,72.5,2.15,9.3,428.5,626.22,513.7
2018,3,4,16,0,822.0,66.0,2.1,8.8,383.0,568.32,468.34
2018,3,4,16,15,791.0,61.5,1.85,7.95,332.5,501.24,413.53
2018,3,4,16,30,760.0,57.0,1.6,7.1,282.0,435.79,357.97
2018,3,4,16,45,700.0,52.0,1.4,6.3,229.0,359.74,292.0
2018,3,4,17,0,640.0,47.0,1.2,5.5,176.0,289.34,228.69
2018,3,4,17,15,534.5,40.0,1.2,4.9,126.5,211.66,159.42
2018,3,4,17,30,429.0,33.0,1.2,4.3,77.0,144.62,98.35
2018,3,4,17,45,258.5,21.5,1.2,3.75,43.5,70.19,6.03
2018,3,4,18,0,88.0,10.0,1.2,3.2,10.0,17.53,0.0
2018,3,4,18,15,44.0,5.0,1.2,3.2,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.45,2.05,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,1.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,15,31.0,3.5,1.3,-1.55,3.0,0.0,0.0
2018,3,5,6,30,62.0,7.0,1.4,-0.6,6.0,0.0,0.0
2018,3,5,6,45,242.5,18.5,1.5,0.35,37.0,50.9,0.0
2018,3,5,7,0,423.0,30.0,1.6,1.3,68.0,131.4,85.1
2018,3,5,7,15,536.0,37.5,1.7,2.1,118.0,196.65,146.82
2018,3,5,7,30,649.0,45.0,1.8,2.9,168.0,277.59,220.07
2018,3,5,7,45,712.5,49.5,1.9,3.7,222.0,348.62,285.3
2018,3,5,8,0,776.0,54.0,2.0,4.5,276.0,425.71,353.56
2018,3,5,8,15,816.5,57.5,2.0,5.3,330.0,495.68,413.35
2018,3,5,8,30,857.0,61.0,2.0,6.1,384.0,568.34,472.67
2018,3,5,8,45,883.5,64.0,1.95,6.95,434.5,629.2,520.08
2018,3,5,9,0,910.0,67.0,1.9,7.8,485.0,694.55,568.75
2018,3,5,9,15,928.5,68.5,1.8,8.45,530.5,752.49,608.63
2018,3,5,9,30,947.0,70.0,1.7,9.1,576.0,809.35,645.32
2018,3,5,9,45,960.5,70.5,1.6,9.75,615.0,859.62,676.15
2018,3,5,10,0,974.0,71.0,1.5,10.4,654.0,907.75,704.62
2018,3,5,10,15,983.0,73.0,1.45,10.85,687.5,951.3,730.43
2018,3,5,10,30,992.0,75.0,1.4,11.3,721.0,991.87,753.8
2018,3,5,10,45,999.0,75.0,1.35,11.7,746.5,1025.04,772.05
2018,3,5,11,0,1006.0,75.0,1.3,12.1,772.0,1054.7,787.88
2018,3,5,11,15,1010.5,76.0,1.25,12.4,790.0,1079.43,800.71
2018,3,5,11,30,1015.0,77.0,1.2,12.7,808.0,1100.24,811.03
2018,3,5,11,45,1016.5,77.5,1.15,13.0,817.0,1113.43,816.59
2018,3,5,12,0,1018.0,78.0,1.1,13.3,826.0,1122.45,819.71
2018,3,5,12,15,1018.0,77.5,1.05,13.45,826.0,1124.55,819.15
2018,3,5,12,30,1018.0,77.0,1.0,13.6,826.0,1122.41,816.2
2018,3,5,12,45,1015.5,76.5,1.0,13.75,817.5,1113.52,810.48
2018,3,5,13,0,1013.0,76.0,1.0,13.9,809.0,1100.46,802.43
2018,3,5,13,15,1008.0,75.0,1.0,13.9,791.5,1080.28,790.54
2018,3,5,13,30,1003.0,74.0,1.0,13.9,774.0,1056.17,776.35
2018,3,5,13,45,996.0,74.0,1.0,13.95,749.5,1027.58,759.26
2018,3,5,14,0,989.0,74.0,1.0,14.0,725.0,995.45,739.92
2018,3,5,14,15,979.5,73.0,1.05,13.9,693.0,956.6,717.49
2018,3,5,14,30,970.0,72.0,1.1,13.8,661.0,914.76,692.8
2018,3,5,14,45,956.5,70.5,1.1,13.7,622.0,866.34,662.44
2018,3,5,15,0,943.0,69.0,1.1,13.6,583.0,815.74,630.16
2018,3,5,15,15,925.0,67.0,1.1,13.6,538.0,759.38,593.03
2018,3,5,15,30,907.0,65.0,1.1,13.6,493.0,701.84,553.92
2018,3,5,15,45,863.5,63.0,1.05,13.05,436.5,627.33,499.68
2018,3,5,16,0,820.0,61.0,1.0,12.5,380.0,559.2,448.27
2018,3,5,16,15,764.0,58.5,0.95,11.6,324.0,481.43,388.03
2018,3,5,16,30,708.0,56.0,0.9,10.7,268.0,408.02,328.73
2018,3,5,16,45,629.5,52.5,0.85,9.85,215.0,329.06,262.75
2018,3,5,17,0,551.0,49.0,0.8,9.0,162.0,259.48,202.41
2018,3,5,17,15,448.5,41.5,0.9,8.4,116.0,186.19,138.67
2018,3,5,17,30,346.0,34.0,1.0,7.8,70.0,124.87,84.51
2018,3,5,17,45,217.0,21.5,1.05,7.2,40.0,62.76,11.84
2018,3,5,18,0,88.0,9.0,1.1,6.6,10.0,16.45,0.0
2018,3,5,18,15,44.0,4.5,1.1,6.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,6,15,2.5,2.0,1.1,3.3,2.0,0.0,0.0
2018,3,6,6,30,5.0,4.0,1.1,4.0,4.0,3.15,0.0
2018,3,6,6,45,62.0,19.5,1.15,4.7,25.0,29.23,0.0
2018,3,6,7,0,119.0,35.0,1.2,5.4,46.0,64.67,42.81
2018,3,6,7,15,174.5,52.0,1.3,6.15,80.0,104.0,78.31
2018,3,6,7,30,230.0,69.0,1.4,6.9,114.0,150.32,119.46
2018,3,6,7,45,280.0,85.5,1.55,7.6,156.0,209.49,171.54
2018,3,6,8,0,330.0,102.0,1.7,8.3,198.0,266.92,221.31
2018,3,6,8,15,493.5,97.5,1.85,9.2,271.0,366.47,304.47
2018,3,6,8,30,657.0,93.0,2.0,10.1,344.0,490.27,404.66
2018,3,6,8,45,777.5,80.0,2.15,10.95,414.0,585.14,479.45
2018,3,6,9,0,898.0,67.0,2.3,11.8,484.0,685.5,556.39
2018,3,6,9,15,838.5,87.5,2.5,12.45,506.0,715.03,576.86
2018,3,6,9,30,779.0,108.0,2.7,13.1,528.0,730.0,585.99
2018,3,6,9,45,840.0,100.0,2.85,13.75,582.0,803.72,637.8
2018,3,6,10,0,901.0,92.0,3.0,14.4,636.0,869.36,682.27
2018,3,6,10,15,943.5,83.0,3.05,14.8,678.5,927.21,720.47
2018,3,6,10,30,986.0,74.0,3.1,15.2,721.0,984.03,757.42
2018,3,6,10,45,992.0,74.5,3.15,15.6,746.0,1016.65,777.37
2018,3,6,11,0,998.0,75.0,3.2,16.0,771.0,1045.73,795.08
2018,3,6,11,15,1001.5,75.5,3.15,16.25,788.0,1068.69,808.22
2018,3,6,11,30,1005.0,76.0,3.1,16.5,805.0,1087.73,818.82
2018,3,6,11,45,999.5,79.5,3.1,16.75,811.5,1097.28,823.72
2018,3,6,12,0,994.0,83.0,3.1,17.0,818.0,1102.56,826.06
2018,3,6,12,15,984.0,87.5,3.0,17.15,815.5,1100.24,822.87
2018,3,6,12,30,974.0,92.0,2.9,17.3,813.0,1093.75,817.17
2018,3,6,12,45,846.5,143.0,2.85,17.45,765.0,1030.66,774.68
2018,3,6,13,0,719.0,194.0,2.8,17.6,717.0,958.68,726.32
2018,3,6,13,15,731.0,183.0,2.65,17.6,705.0,947.9,718.9
2018,3,6,13,30,743.0,172.0,2.5,17.6,693.0,933.39,708.46
2018,3,6,13,45,832.0,133.0,2.35,17.6,698.5,949.66,719.08
2018,3,6,14,0,921.0,94.0,2.2,17.6,704.0,954.37,721.57
2018,3,6,14,15,872.5,100.5,2.05,17.45,657.5,901.77,685.88
2018,3,6,14,30,824.0,107.0,1.9,17.3,611.0,837.9,642.69
2018,3,6,14,45,841.0,94.0,1.7,17.1,581.5,805.83,620.96
2018,3,6,15,0,858.0,81.0,1.5,16.9,552.0,761.81,590.4
2018,3,6,15,15,861.5,74.5,1.5,16.9,515.5,719.59,562.49
2018,3,6,15,30,865.0,68.0,1.5,16.9,479.0,674.4,531.22
2018,3,6,15,45,844.0,62.5,1.2,16.2,430.0,612.12,484.1
2018,3,6,16,0,823.0,57.0,0.9,15.5,381.0,549.72,435.57
2018,3,6,16,15,743.0,59.0,0.8,14.55,321.5,468.7,373.01
2018,3,6,16,30,663.0,61.0,0.7,13.6,262.0,389.99,310.26
2018,3,6,16,45,519.0,63.0,0.6,12.7,202.5,293.87,232.25
2018,3,6,17,0,375.0,65.0,0.5,11.8,143.0,207.89,161.29
2018,3,6,17,15,312.0,51.0,0.55,11.15,103.5,151.37,112.42
2018,3,6,17,30,249.0,37.0,0.6,10.5,64.0,102.67,69.48
2018,3,6,17,45,153.5,22.5,0.65,9.85,36.5,51.84,13.73
2018,3,6,18,0,58.0,8.0,0.7,9.2,9.0,12.27,0.0
2018,3,6,18,15,29.0,4.0,0.7,9.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,7,6,15,0.0,2.0,1.15,6.05,2.0,0.0,0.0
2018,3,7,6,30,0.0,4.0,1.1,6.2,4.0,3.15,0.0
2018,3,7,6,45,12.5,19.5,1.05,6.4,20.5,18.23,0.0
2018,3,7,7,0,25.0,35.0,1.0,6.6,37.0,36.15,23.33
2018,3,7,7,15,45.0,55.0,1.05,7.2,62.5,61.01,45.57
2018,3,7,7,30,65.0,75.0,1.1,7.8,88.0,94.19,74.8
2018,3,7,7,45,88.5,89.5,1.2,8.4,112.5,120.7,98.14
2018,3,7,8,0,112.0,104.0,1.3,9.0,137.0,150.17,123.78
2018,3,7,8,15,96.0,87.5,1.5,9.7,119.5,131.05,107.93
2018,3,7,8,30,80.0,71.0,1.7,10.4,102.0,111.05,91.01
2018,3,7,8,45,40.0,68.0,1.85,11.1,83.5,87.76,70.49
2018,3,7,9,0,0.0,65.0,2.0,11.8,65.0,49.86,37.08
2018,3,7,9,15,2.5,109.0,2.15,12.6,110.5,87.04,68.31
2018,3,7,9,30,5.0,153.0,2.3,13.4,156.0,126.67,100.87
2018,3,7,9,45,63.5,210.5,2.45,14.2,249.0,239.76,194.15
2018,3,7,10,0,122.0,268.0,2.6,15.0,342.0,368.17,295.83
2018,3,7,10,15,212.5,279.0,2.7,15.45,416.0,462.85,370.0
2018,3,7,10,30,303.0,290.0,2.8,15.9,490.0,583.52,461.4
2018,3,7,10,45,560.0,215.5,2.85,16.4,602.5,775.1,605.61
2018,3,7,11,0,817.0,141.0,2.9,16.9,715.0,957.37,731.85
2018,3,7,11,15,904.5,108.5,2.95,17.15,757.5,1010.3,765.07
2018,3,7,11,30,992.0,76.0,3.0,17.4,800.0,1073.42,805.91
2018,3,7,11,45,994.5,76.5,3.0,17.65,809.5,1087.23,813.2
2018,3,7,12,0,997.0,77.0,3.0,17.9,819.0,1096.97,818.42
2018,3,7,12,15,998.0,76.5,3.05,17.95,819.5,1099.9,820.49
2018,3,7,12,30,999.0,76.0,3.1,18.0,820.0,1098.66,820.06
2018,3,7,12,45,998.5,75.0,3.1,18.1,812.5,1091.16,815.06
2018,3,7,13,0,998.0,74.0,3.1,18.2,805.0,1079.53,807.55
2018,3,7,13,15,995.0,73.5,3.05,18.15,789.0,1061.96,796.28
2018,3,7,13,30,992.0,73.0,3.0,18.1,773.0,1040.45,782.56
2018,3,7,13,45,986.5,71.5,2.95,18.1,748.5,1011.61,763.89
2018,3,7,14,0,981.0,70.0,2.9,18.1,724.0,979.21,742.91
2018,3,7,14,15,971.5,69.5,2.85,17.9,692.5,941.07,718.55
2018,3,7,14,30,962.0,69.0,2.8,17.7,661.0,899.97,692.04
2018,3,7,14,45,949.5,67.0,2.7,17.5,622.0,851.98,660.11
2018,3,7,15,0,937.0,65.0,2.6,17.3,583.0,801.75,626.32
2018,3,7,15,15,919.5,63.5,2.6,17.3,538.5,746.55,588.67
2018,3,7,15,30,902.0,62.0,2.6,17.3,494.0,690.14,548.91
2018,3,7,15,45,877.0,60.0,2.35,16.35,445.0,627.56,502.26
2018,3,7,16,0,852.0,58.0,2.1,15.4,396.0,565.2,454.19
2018,3,7,16,15,815.5,55.0,1.9,14.35,343.5,496.28,399.63
2018,3,7,16,30,779.0,52.0,1.7,13.3,291.0,432.28,346.72
2018,3,7,16,45,716.5,48.0,1.5,12.2,236.5,355.76,282.05
2018,3,7,17,0,654.0,44.0,1.3,11.1,182.0,285.25,220.23
2018,3,7,17,15,550.5,38.5,1.35,10.35,132.5,207.87,152.73
2018,3,7,17,30,447.0,33.0,1.4,9.6,83.0,143.97,96.32
2018,3,7,17,45,278.5,22.0,1.45,8.85,47.5,72.26,24.69
2018,3,7,18,0,110.0,11.0,1.5,8.1,12.0,19.63,0.0
2018,3,7,18,15,55.0,5.5,1.45,7.9,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,6,15,10.5,3.5,0.6,8.25,3.5,0.0,0.0
2018,3,8,6,30,21.0,7.0,0.5,8.7,7.0,7.34,0.0
2018,3,8,6,45,48.0,22.5,0.45,9.2,26.5,28.06,1.59
2018,3,8,7,0,75.0,38.0,0.4,9.7,46.0,53.07,35.31
2018,3,8,7,15,104.0,57.5,0.4,10.15,75.0,83.92,62.65
2018,3,8,7,30,133.0,77.0,0.4,10.6,104.0,118.33,92.85
2018,3,8,7,45,181.5,96.5,0.4,11.1,144.5,171.66,138.27
2018,3,8,8,0,230.0,116.0,0.4,11.6,185.0,224.26,182.29
2018,3,8,8,15,302.5,128.5,0.6,12.1,236.5,287.24,234.39
2018,3,8,8,30,375.0,141.0,0.8,12.6,288.0,370.52,301.43
2018,3,8,8,45,481.5,138.0,0.95,13.1,351.0,455.27,368.28
2018,3,8,9,0,588.0,135.0,1.1,13.6,414.0,556.55,445.76
2018,3,8,9,15,636.5,135.0,1.25,14.05,462.5,621.94,494.22
2018,3,8,9,30,685.0,135.0,1.4,14.5,511.0,689.34,543.41
2018,3,8,9,45,711.5,137.0,1.55,14.9,551.5,742.86,581.5
2018,3,8,10,0,738.0,139.0,1.7,15.3,592.0,795.87,617.7
2018,3,8,10,15,832.5,113.0,1.75,15.6,648.5,871.5,668.23
2018,3,8,10,30,927.0,87.0,1.8,15.9,705.0,943.21,714.75
2018,3,8,10,45,945.0,83.5,1.9,16.2,733.0,980.75,738.39
2018,3,8,11,0,963.0,80.0,2.0,16.5,761.0,1015.46,760.48
2018,3,8,11,15,969.0,80.0,2.1,16.75,778.5,1039.49,775.68
2018,3,8,11,30,975.0,80.0,2.2,17.0,796.0,1059.8,788.65
2018,3,8,11,45,978.5,80.0,2.3,17.25,805.5,1073.78,797.62
2018,3,8,12,0,982.0,80.0,2.4,17.5,815.0,1083.76,804.18
2018,3,8,12,15,983.0,79.0,2.45,17.55,815.5,1086.01,805.89
2018,3,8,12,30,984.0,78.0,2.5,17.6,816.0,1084.15,805.17
2018,3,8,12,45,982.5,78.0,2.6,17.7,808.5,1076.84,801.51
2018,3,8,13,0,981.0,78.0,2.7,17.8,801.0,1065.48,795.34
2018,3,8,13,15,978.5,77.5,2.65,17.7,785.5,1048.57,784.64
2018,3,8,13,30,976.0,77.0,2.6,17.6,770.0,1027.77,771.53
2018,3,8,13,45,971.0,75.5,2.6,17.5,746.0,999.71,754.19
2018,3,8,14,0,966.0,74.0,2.6,17.4,722.0,968.1,734.51
2018,3,8,14,15,956.5,73.5,2.55,17.25,690.5,930.34,710.25
2018,3,8,14,30,947.0,73.0,2.5,17.1,659.0,889.68,683.91
2018,3,8,14,45,934.5,71.5,2.4,16.9,621.0,842.78,652.72
2018,3,8,15,0,922.0,70.0,2.3,16.7,583.0,793.69,619.71
2018,3,8,15,15,904.5,68.5,2.3,16.7,539.0,739.09,582.58
2018,3,8,15,30,887.0,67.0,2.3,16.7,495.0,683.32,543.0
2018,3,8,15,45,862.5,64.5,2.1,16.05,446.0,621.19,496.35
2018,3,8,16,0,838.0,62.0,1.9,15.4,397.0,563.36,451.38
2018,3,8,16,15,785.0,61.5,1.7,14.5,342.5,488.61,392.25
2018,3,8,16,30,732.0,61.0,1.5,13.6,288.0,417.66,334.12
2018,3,8,16,45,664.5,55.5,1.25,12.75,233.0,340.1,268.75
2018,3,8,17,0,597.0,50.0,1.0,11.9,178.0,270.47,208.08
2018,3,8,17,15,465.0,43.0,1.0,11.15,126.0,187.3,137.59
2018,3,8,17,30,333.0,36.0,1.0,10.4,74.0,119.72,80.69
2018,3,8,17,45,207.0,23.5,1.0,9.65,43.0,61.46,24.14
2018,3,8,18,0,81.0,11.0,1.0,8.9,12.0,16.46,0.0
2018,3,8,18,15,40.5,5.5,1.0,8.65,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,9,6,15,51.5,5.5,0.85,6.45,6.0,0.0,0.0
2018,3,9,6,30,103.0,11.0,1.0,6.9,12.0,17.48,0.0
2018,3,9,6,45,189.5,22.5,1.15,7.3,38.0,54.38,14.61
2018,3,9,7,0,276.0,34.0,1.3,7.7,64.0,101.54,68.11
2018,3,9,7,15,457.0,39.5,1.2,8.35,121.0,175.88,129.48
2018,3,9,7,30,638.0,45.0,1.1,9.0,178.0,271.01,209.72
2018,3,9,7,45,469.5,69.0,1.05,9.6,181.5,270.27,217.05
2018,3,9,8,0,301.0,93.0,1.0,10.2,185.0,242.58,198.57
2018,3,9,8,15,232.5,78.0,1.1,10.8,156.5,210.48,173.86
2018,3,9,8,30,164.0,63.0,1.2,11.4,128.0,168.67,139.57
2018,3,9,8,45,111.5,100.0,1.3,12.0,146.5,162.18,133.55
2018,3,9,9,0,59.0,137.0,1.4,12.6,165.0,157.2,128.0
2018,3,9,9,15,79.0,178.5,1.5,13.05,220.0,213.83,174.32
2018,3,9,9,30,99.0,220.0,1.6,13.5,275.0,273.28,221.69
2018,3,9,9,45,257.5,224.5,1.7,13.9,380.5,441.72,356.2
2018,3,9,10,0,416.0,229.0,1.8,14.3,486.0,608.64,482.71
2018,3,9,10,15,575.5,194.0,1.8,14.55,569.0,728.02,570.42
2018,3,9,10,30,735.0,159.0,1.8,14.8,652.0,864.42,665.25
2018,3,9,10,45,554.5,234.5,1.75,15.05,614.0,787.14,605.62
2018,3,9,11,0,374.0,310.0,1.7,15.3,576.0,686.74,529.56
2018,3,9,11,15,441.5,295.5,1.8,15.5,616.5,765.54,587.38
2018,3,9,11,30,509.0,281.0,1.9,15.7,657.0,825.57,630.0
2018,3,9,11,45,514.5,282.5,1.95,15.85,666.5,839.02,638.56
2018,3,9,12,0,520.0,284.0,2.0,16.0,676.0,850.03,645.99
2018,3,9,12,15,513.5,287.5,2.1,16.05,674.5,848.49,645.36
2018,3,9,12,30,507.0,291.0,2.2,16.1,673.0,844.37,643.13
2018,3,9,12,45,476.0,297.0,2.25,16.15,653.0,815.84,623.14
2018,3,9,13,0,445.0,303.0,2.3,16.2,633.0,785.31,601.85
2018,3,9,13,15,443.5,296.0,2.3,16.05,619.0,769.17,591.57
2018,3,9,13,30,442.0,289.0,2.3,15.9,605.0,750.92,579.67
2018,3,9,13,45,420.5,287.5,2.3,15.75,580.0,717.37,556.33
2018,3,9,14,0,399.0,286.0,2.3,15.6,555.0,664.78,519.51
2018,3,9,14,15,421.5,262.0,2.25,15.4,535.0,664.69,521.05
2018,3,9,14,30,444.0,238.0,2.2,15.2,515.0,643.28,506.98
2018,3,9,14,45,408.0,233.0,2.15,15.0,475.5,572.74,455.41
2018,3,9,15,0,372.0,228.0,2.1,14.8,436.0,522.5,418.09
2018,3,9,15,15,313.5,219.0,2.1,14.8,385.0,453.85,365.44
2018,3,9,15,30,255.0,210.0,2.1,14.8,334.0,389.64,315.31
2018,3,9,15,45,275.5,184.5,2.0,14.1,306.5,362.62,295.49
2018,3,9,16,0,296.0,159.0,1.9,13.4,279.0,333.05,272.66
2018,3,9,16,15,264.5,141.0,1.75,12.7,237.5,281.74,230.92
2018,3,9,16,30,233.0,123.0,1.6,12.0,196.0,233.58,190.92
2018,3,9,16,45,170.5,103.5,1.45,11.3,152.0,174.87,141.57
2018,3,9,17,0,108.0,84.0,1.3,10.6,108.0,116.94,92.52
2018,3,9,17,15,83.0,63.0,1.25,10.1,78.5,83.43,63.23
2018,3,9,17,30,58.0,42.0,1.2,9.6,49.0,53.0,36.58
2018,3,9,17,45,41.0,26.0,1.15,9.15,29.5,30.83,12.76
2018,3,9,18,0,24.0,10.0,1.1,8.7,10.0,10.1,0.0
2018,3,9,18,15,12.0,5.0,1.05,8.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,2.0,0.5,6.8,2.0,0.0,0.0
2018,3,10,6,30,0.0,4.0,0.4,7.0,4.0,3.15,0.0
2018,3,10,6,45,0.0,15.0,0.35,7.15,15.0,11.43,0.93
2018,3,10,7,0,0.0,26.0,0.3,7.3,26.0,19.85,11.2
2018,3,10,7,15,0.0,40.5,0.4,7.5,40.5,31.23,21.55
2018,3,10,7,30,0.0,55.0,0.5,7.7,55.0,42.81,31.94
2018,3,10,7,45,0.5,65.0,0.65,7.95,65.0,50.76,38.96
2018,3,10,8,0,1.0,75.0,0.8,8.2,75.0,58.84,45.94
2018,3,10,8,15,4.0,104.0,0.85,8.4,105.5,84.79,68.22
2018,3,10,8,30,7.0,133.0,0.9,8.6,136.0,111.54,90.79
2018,3,10,8,45,4.5,112.0,1.0,8.8,114.0,91.07,72.98
2018,3,10,9,0,2.0,91.0,1.1,9.0,92.0,71.65,56.17
2018,3,10,9,15,1.0,75.0,1.2,9.3,75.5,58.34,44.59
2018,3,10,9,30,0.0,59.0,1.3,9.6,59.0,45.28,33.25
2018,3,10,9,45,0.0,70.5,1.35,9.9,70.5,54.2,40.7
2018,3,10,10,0,0.0,82.0,1.4,10.2,82.0,63.15,48.1
2018,3,10,10,15,0.0,75.5,1.5,10.45,75.5,58.14,43.71
2018,3,10,10,30,0.0,69.0,1.6,10.7,69.0,53.13,39.38
2018,3,10,10,45,2.0,109.5,1.7,10.95,111.0,87.01,67.69
2018,3,10,11,0,4.0,150.0,1.8,11.2,153.0,122.64,97.03
2018,3,10,11,15,3.5,144.5,1.85,11.4,147.0,117.58,92.62
2018,3,10,11,30,3.0,139.0,1.9,11.6,141.0,112.54,88.33
2018,3,10,11,45,5.0,163.0,1.95,11.8,166.5,134.8,106.55
2018,3,10,12,0,7.0,187.0,2.0,12.0,192.0,157.44,124.9
2018,3,10,12,15,6.0,178.0,1.95,12.05,182.5,148.68,117.64
2018,3,10,12,30,5.0,169.0,1.9,12.1,173.0,139.95,110.5
2018,3,10,12,45,3.0,145.5,1.8,12.15,148.0,118.02,92.52
2018,3,10,13,0,1.0,122.0,1.7,12.2,123.0,96.47,74.79
2018,3,10,13,15,0.5,120.5,1.7,12.05,121.0,94.71,73.46
2018,3,10,13,30,0.0,119.0,1.7,11.9,119.0,92.97,72.12
2018,3,10,13,45,0.0,106.5,1.65,11.8,106.5,82.71,63.73
2018,3,10,14,0,0.0,94.0,1.6,11.7,94.0,72.54,55.4
2018,3,10,14,15,0.0,91.0,1.55,11.55,91.0,70.17,53.58
2018,3,10,14,30,0.0,88.0,1.5,11.4,88.0,67.81,51.74
2018,3,10,14,45,0.0,95.5,1.5,11.3,95.5,73.73,56.87
2018,3,10,15,0,0.0,103.0,1.5,11.2,103.0,79.93,62.25
2018,3,10,15,15,0.0,97.5,1.5,11.2,97.5,75.5,58.7
2018,3,10,15,30,0.0,92.0,1.5,11.2,92.0,71.12,55.19
2018,3,10,15,45,0.0,85.0,1.25,10.85,85.0,65.54,50.7
2018,3,10,16,0,0.0,78.0,1.0,10.5,78.0,60.0,46.22
2018,3,10,16,15,0.0,57.5,0.85,10.25,57.5,44.03,32.66
2018,3,10,16,30,0.0,37.0,0.7,10.0,37.0,28.23,19.06
2018,3,10,16,45,0.0,23.5,0.6,9.7,23.5,17.88,10.06
2018,3,10,17,0,0.0,10.0,0.5,9.4,10.0,7.58,1.0
2018,3,10,17,15,0.0,8.0,0.5,9.25,8.0,6.06,0.0
2018,3,10,17,30,0.0,6.0,0.5,9.1,6.0,4.54,0.0
2018,3,10,17,45,0.0,4.0,0.5,8.9,4.0,3.02,0.0
2018,3,10,18,0,0.0,2.0,0.5,8.7,2.0,1.57,0.0
2018,3,10,18,15,0.0,1.0,0.5,8.6,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,11,6,15,58.0,7.0,1.4,5.4,8.0,0.0,0.0
2018,3,11,6,30,116.0,14.0,1.4,5.7,16.0,20.63,0.0
2018,3,11,6,45,269.0,25.5,1.4,6.0,51.5,68.92,30.27
2018,3,11,7,0,422.0,37.0,1.4,6.3,87.0,133.59,90.08
2018,3,11,7,15,517.0,44.5,1.4,6.75,136.5,195.55,145.07
2018,3,11,7,30,612.0,52.0,1.4,7.2,186.0,268.61,210.03
2018,3,11,7,45,670.0,57.0,1.4,7.7,239.0,334.42,269.03
2018,3,11,8,0,728.0,62.0,1.4,8.2,292.0,406.88,331.62
2018,3,11,8,15,767.5,65.5,1.4,8.95,344.5,473.57,387.15
2018,3,11,8,30,807.0,69.0,1.4,9.7,397.0,542.88,442.41
2018,3,11,8,45,835.0,71.0,1.35,10.4,446.5,605.71,490.21
2018,3,11,9,0,863.0,73.0,1.3,11.1,496.0,663.65,532.54
2018,3,11,9,15,883.5,74.5,1.15,12.0,541.0,720.65,570.4
2018,3,11,9,30,904.0,76.0,1.0,12.9,586.0,776.82,604.22
2018,3,11,9,45,920.5,76.5,0.8,13.8,625.5,827.53,631.88
2018,3,11,10,0,937.0,77.0,0.6,14.7,665.0,876.41,656.76
2018,3,11,10,15,946.0,78.5,0.55,15.2,697.5,917.81,679.55
2018,3,11,10,30,955.0,80.0,0.5,15.7,730.0,956.34,700.13
2018,3,11,10,45,961.0,81.0,0.4,16.2,754.5,988.42,715.13
2018,3,11,11,0,967.0,82.0,0.3,16.7,779.0,1017.07,727.83
2018,3,11,11,15,946.0,93.0,0.4,17.0,787.5,1027.28,734.45
2018,3,11,11,30,925.0,104.0,0.5,17.3,796.0,1032.67,738.66
2018,3,11,11,45,888.5,119.5,0.55,17.55,790.5,1022.84,732.63
2018,3,11,12,0,852.0,135.0,0.6,17.8,785.0,1023.46,733.46
2018,3,11,12,15,753.0,180.0,0.65,17.95,754.5,983.33,709.12
2018,3,11,12,30,654.0,225.0,0.7,18.1,724.0,928.42,675.5
2018,3,11,12,45,620.0,240.0,0.75,18.25,709.0,904.08,660.62
2018,3,11,13,0,586.0,255.0,0.8,18.4,694.0,872.37,640.5
2018,3,11,13,15,629.0,232.5,0.8,18.4,695.0,887.91,652.44
2018,3,11,13,30,672.0,210.0,0.8,18.4,696.0,894.19,657.88
2018,3,11,13,45,674.5,198.5,0.8,18.4,672.5,868.37,641.8
2018,3,11,14,0,677.0,187.0,0.8,18.4,649.0,839.48,624.05
2018,3,11,14,15,728.5,158.0,0.8,18.25,635.0,832.48,621.2
2018,3,11,14,30,780.0,129.0,0.8,18.1,621.0,818.1,613.25
2018,3,11,14,45,718.5,138.5,0.75,17.95,571.0,748.36,567.04
2018,3,11,15,0,657.0,148.0,0.7,17.8,521.0,679.88,519.77
2018,3,11,15,15,604.5,148.0,0.7,17.8,471.0,610.69,471.47
2018,3,11,15,30,552.0,148.0,0.7,17.8,421.0,537.22,418.86
2018,3,11,15,45,572.5,127.5,0.7,17.15,386.0,506.71,398.01
2018,3,11,16,0,593.0,107.0,0.7,16.5,351.0,465.72,367.89
2018,3,11,16,15,601.0,93.0,0.7,15.75,312.5,420.94,333.41
2018,3,11,16,30,609.0,79.0,0.7,15.0,274.0,374.04,295.43
2018,3,11,16,45,471.0,76.5,0.7,14.3,211.5,278.4,218.51
2018,3,11,17,0,333.0,74.0,0.7,13.6,149.0,194.74,150.25
2018,3,11,17,15,279.0,58.5,0.7,12.95,110.0,142.61,105.46
2018,3,11,17,30,225.0,43.0,0.7,12.3,71.0,97.16,66.19
2018,3,11,17,45,143.5,27.5,0.7,11.7,42.5,52.77,26.21
2018,3,11,18,0,62.0,12.0,0.7,11.1,14.0,14.79,0.0
2018,3,11,18,15,31.0,6.0,0.7,10.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,12,6,15,65.0,7.0,1.4,7.85,8.5,0.0,0.0
2018,3,12,6,30,130.0,14.0,1.6,8.7,17.0,21.61,0.0
2018,3,12,6,45,285.5,25.0,1.8,9.6,54.0,71.14,33.77
2018,3,12,7,0,441.0,36.0,2.0,10.5,91.0,136.05,90.35
2018,3,12,7,15,498.5,42.5,2.25,11.2,132.5,187.86,137.4
2018,3,12,7,30,556.0,49.0,2.5,11.9,174.0,246.14,190.26
2018,3,12,7,45,468.0,73.5,2.75,12.65,197.0,271.81,217.69
2018,3,12,8,0,380.0,98.0,3.0,13.4,220.0,280.86,228.77
2018,3,12,8,15,469.0,102.5,3.25,13.95,278.5,353.83,289.99
2018,3,12,8,30,558.0,107.0,3.5,14.5,337.0,442.98,362.7
2018,3,12,8,45,423.0,154.0,3.7,15.1,340.0,431.45,352.43
2018,3,12,9,0,288.0,201.0,3.9,15.7,343.0,397.62,323.56
2018,3,12,9,15,474.5,174.0,4.0,16.1,433.0,533.74,432.44
2018,3,12,9,30,661.0,147.0,4.1,16.5,523.0,678.79,544.11
2018,3,12,9,45,644.5,158.5,4.2,16.9,545.0,706.67,562.82
2018,3,12,10,0,628.0,170.0,4.3,17.3,567.0,730.99,579.27
2018,3,12,10,15,367.0,239.5,4.25,17.55,474.5,569.73,452.66
2018,3,12,10,30,106.0,309.0,4.2,17.8,382.0,380.14,300.51
2018,3,12,10,45,105.5,324.0,4.2,18.05,398.5,397.74,313.92
2018,3,12,11,0,105.0,339.0,4.2,18.3,415.0,415.1,326.4
2018,3,12,11,15,114.0,320.0,4.2,18.45,404.5,427.86,335.98
2018,3,12,11,30,123.0,301.0,4.2,18.6,394.0,418.77,329.18
2018,3,12,11,45,239.5,309.0,4.2,18.75,492.0,567.12,443.84
2018,3,12,12,0,356.0,317.0,4.2,18.9,590.0,693.41,538.35
2018,3,12,12,15,280.0,341.0,4.15,18.95,555.5,643.86,498.89
2018,3,12,12,30,204.0,365.0,4.1,19.0,521.0,569.32,442.0
2018,3,12,12,45,137.5,352.0,4.05,19.0,457.0,488.28,380.14
2018,3,12,13,0,71.0,339.0,4.0,19.0,393.0,384.8,300.26
2018,3,12,13,15,46.5,287.0,3.95,18.9,322.0,306.41,239.98
2018,3,12,13,30,22.0,235.0,3.9,18.8,251.0,213.58,167.07
2018,3,12,13,45,58.5,271.5,3.9,18.7,312.0,300.1,236.67
2018,3,12,14,0,95.0,308.0,3.9,18.6,373.0,369.18,291.36
2018,3,12,14,15,76.0,284.0,3.8,18.4,334.5,325.44,257.28
2018,3,12,14,30,57.0,260.0,3.7,18.2,296.0,282.98,224.2
2018,3,12,14,45,33.5,207.0,3.65,18.0,228.0,209.62,166.11
2018,3,12,15,0,10.0,154.0,3.6,17.8,160.0,130.47,102.15
2018,3,12,15,15,17.5,143.0,3.6,17.8,152.0,126.23,99.27
2018,3,12,15,30,25.0,132.0,3.6,17.8,144.0,129.01,102.0
2018,3,12,15,45,47.0,114.5,3.4,17.15,135.0,125.44,99.96
2018,3,12,16,0,69.0,97.0,3.2,16.5,126.0,128.57,103.17
2018,3,12,16,15,109.0,107.0,3.0,15.85,145.5,154.8,125.24
2018,3,12,16,30,149.0,117.0,2.8,15.2,165.0,176.87,143.08
2018,3,12,16,45,148.5,101.5,2.55,14.6,142.5,153.26,122.47
2018,3,12,17,0,148.0,86.0,2.3,14.0,120.0,129.72,101.33
2018,3,12,17,15,106.0,66.0,2.35,13.55,87.0,90.49,67.7
2018,3,12,17,30,64.0,46.0,2.4,13.1,54.0,56.5,38.97
2018,3,12,17,45,59.5,29.0,2.4,12.65,33.5,35.69,18.03
2018,3,12,18,0,55.0,12.0,2.4,12.2,13.0,14.0,0.0
2018,3,12,18,15,27.5,6.0,2.5,12.05,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,10.0,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,10.4,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,2.4,10.8,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.2,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.0,2.9,11.4,7.0,5.3,0.0
2018,3,13,7,30,0.0,8.0,3.1,11.6,8.0,6.06,0.0
2018,3,13,7,45,0.0,11.0,3.3,11.85,11.0,8.35,1.6
2018,3,13,8,0,0.0,14.0,3.5,12.1,14.0,10.64,3.58
2018,3,13,8,15,0.0,34.5,3.7,12.25,34.5,26.33,17.1
2018,3,13,8,30,0.0,55.0,3.9,12.4,55.0,42.11,30.56
2018,3,13,8,45,0.0,69.0,4.05,12.55,69.0,52.95,39.64
2018,3,13,9,0,0.0,83.0,4.2,12.7,83.0,63.82,48.67
2018,3,13,9,15,0.0,89.5,4.35,12.8,89.5,68.92,52.79
2018,3,13,9,30,0.0,96.0,4.5,12.9,96.0,74.15,56.99
2018,3,13,9,45,0.0,103.0,4.6,12.95,103.0,79.82,61.56
2018,3,13,10,0,0.0,110.0,4.7,13.0,110.0,85.52,66.15
2018,3,13,10,15,0.5,123.5,4.7,13.0,124.0,97.05,75.6
2018,3,13,10,30,1.0,137.0,4.7,13.0,138.0,108.72,85.13
2018,3,13,10,45,0.5,114.0,4.75,12.95,114.5,89.28,68.92
2018,3,13,11,0,0.0,91.0,4.8,12.9,91.0,70.29,53.09
2018,3,13,11,15,0.0,91.0,4.75,12.85,91.0,70.32,53.08
2018,3,13,11,30,0.0,91.0,4.7,12.8,91.0,70.34,53.07
2018,3,13,11,45,0.0,97.0,4.7,12.75,97.0,75.15,57.03
2018,3,13,12,0,0.0,103.0,4.7,12.7,103.0,80.01,61.04
2018,3,13,12,15,2.0,128.0,4.6,12.6,129.5,102.42,79.66
2018,3,13,12,30,4.0,153.0,4.5,12.5,156.0,125.21,98.51
2018,3,13,12,45,4.0,153.5,4.45,12.4,156.5,125.59,98.87
2018,3,13,13,0,4.0,154.0,4.4,12.3,157.0,125.96,99.26
2018,3,13,13,15,2.5,132.5,4.3,12.25,134.5,106.5,83.24
2018,3,13,13,30,1.0,111.0,4.2,12.2,112.0,87.34,67.43
2018,3,13,13,45,5.0,134.0,4.1,12.15,137.5,109.91,86.43
2018,3,13,14,0,9.0,157.0,4.0,12.1,163.0,132.71,105.53
2018,3,13,14,15,14.5,183.0,3.95,12.05,192.5,159.68,128.09
2018,3,13,14,30,20.0,209.0,3.9,12.0,222.0,187.03,150.9
2018,3,13,14,45,33.0,212.5,3.8,12.0,232.0,214.1,173.71
2018,3,13,15,0,46.0,216.0,3.7,12.0,242.0,226.49,184.48
2018,3,13,15,15,42.0,194.0,3.7,12.0,216.5,200.59,163.52
2018,3,13,15,30,38.0,172.0,3.7,12.0,191.0,175.21,142.87
2018,3,13,15,45,40.0,155.5,3.5,11.75,174.0,159.34,130.14
2018,3,13,16,0,42.0,139.0,3.3,11.5,157.0,143.36,117.09
2018,3,13,16,15,79.5,119.0,2.95,11.05,147.0,150.93,123.97
2018,3,13,16,30,117.0,99.0,2.6,10.6,137.0,143.98,117.82
2018,3,13,16,45,58.5,56.0,2.2,10.2,75.0,73.46,57.45
2018,3,13,17,0,0.0,13.0,1.8,9.8,13.0,9.87,2.96
2018,3,13,17,15,18.0,10.5,1.65,9.15,13.0,13.97,5.93
2018,3,13,17,30,36.0,8.0,1.5,8.5,13.0,17.41,7.79
2018,3,13,17,45,70.0,10.5,1.3,7.85,14.5,22.93,9.05
2018,3,13,18,0,104.0,13.0,1.1,7.2,16.0,18.49,0.0
2018,3,13,18,15,52.0,6.5,1.1,7.05,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,15,25.0,4.5,1.1,4.8,5.5,0.0,0.0
2018,3,14,6,30,50.0,9.0,1.3,5.3,11.0,11.03,0.0
2018,3,14,6,45,38.5,18.0,1.5,5.8,21.0,21.56,9.65
2018,3,14,7,0,27.0,27.0,1.7,6.3,31.0,29.68,18.82
2018,3,14,7,15,13.5,41.0,1.8,6.65,43.0,36.71,26.06
2018,3,14,7,30,0.0,55.0,1.9,7.0,55.0,42.41,31.69
2018,3,14,7,45,0.5,57.0,2.05,7.3,57.0,43.86,32.99
2018,3,14,8,0,1.0,59.0,2.2,7.6,59.0,45.64,34.47
2018,3,14,8,15,1.0,51.0,2.35,7.75,51.0,39.52,29.02
2018,3,14,8,30,1.0,43.0,2.5,7.9,43.0,33.43,23.6
2018,3,14,8,45,0.5,35.0,2.6,8.1,35.0,27.05,17.94
2018,3,14,9,0,0.0,27.0,2.7,8.3,27.0,20.63,12.27
2018,3,14,9,15,0.0,32.0,2.7,8.35,32.0,24.49,15.55
2018,3,14,9,30,0.0,37.0,2.7,8.4,37.0,28.35,18.81
2018,3,14,9,45,0.0,61.5,2.7,8.45,61.5,47.26,34.94
2018,3,14,10,0,0.0,86.0,2.7,8.5,86.0,66.27,51.0
2018,3,14,10,15,1.0,114.0,2.7,8.6,114.5,89.64,70.61
2018,3,14,10,30,2.0,142.0,2.7,8.7,143.0,113.75,90.66
2018,3,14,10,45,5.0,168.0,2.65,8.8,171.5,138.49,111.15
2018,3,14,11,0,8.0,194.0,2.6,8.9,200.0,163.74,131.88
2018,3,14,11,15,10.0,208.5,2.55,9.0,216.0,178.39,143.72
2018,3,14,11,30,12.0,223.0,2.5,9.1,232.0,193.17,155.66
2018,3,14,11,45,20.5,243.5,2.5,9.15,259.0,219.84,177.53
