Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,24,4,45,30.5,5.0,1.35,6.75,5.5,0.0,0.0
2018,5,24,5,0,61.0,10.0,1.5,6.9,11.0,7.87,0.0
2018,5,24,5,15,175.0,23.0,1.55,7.3,39.0,17.53,4.1
2018,5,24,5,30,289.0,36.0,1.6,7.7,67.0,29.49,20.14
2018,5,24,5,45,205.5,31.5,1.65,8.1,59.5,24.08,16.1
2018,5,24,6,0,122.0,27.0,1.7,8.5,52.0,20.24,12.84
2018,5,24,6,15,61.0,32.0,1.7,9.0,44.5,24.24,16.56
2018,5,24,6,30,0.0,37.0,1.7,9.5,37.0,28.23,20.18
2018,5,24,6,45,0.0,53.5,1.7,10.05,53.5,40.94,30.04
2018,5,24,7,0,0.0,70.0,1.7,10.6,70.0,53.7,40.85
2018,5,24,7,15,0.0,77.5,1.7,11.25,77.5,59.53,45.54
2018,5,24,7,30,0.0,85.0,1.7,11.9,85.0,65.36,50.17
2018,5,24,7,45,0.0,93.5,1.75,12.5,93.5,71.89,55.34
2018,5,24,8,0,0.0,102.0,1.8,13.1,102.0,78.46,60.49
2018,5,24,8,15,0.0,115.0,1.85,13.7,115.0,88.49,68.45
2018,5,24,8,30,0.0,128.0,1.9,14.3,128.0,98.6,76.38
2018,5,24,8,45,1.5,139.0,2.0,14.9,140.0,107.98,83.64
2018,5,24,9,0,3.0,150.0,2.1,15.5,152.0,117.54,91.01
2018,5,24,9,15,4.0,153.0,2.15,16.0,156.0,120.77,93.26
2018,5,24,9,30,5.0,156.0,2.2,16.5,160.0,124.07,95.58
2018,5,24,9,45,5.5,158.5,2.25,17.05,163.0,126.71,97.35
2018,5,24,10,0,6.0,161.0,2.3,17.6,166.0,129.37,99.14
2018,5,24,10,15,7.5,171.0,2.4,18.0,177.5,138.65,106.28
2018,5,24,10,30,9.0,181.0,2.5,18.4,189.0,148.02,113.45
2018,5,24,10,45,8.5,178.5,2.55,18.8,186.0,146.04,111.6
2018,5,24,11,0,8.0,176.0,2.6,19.2,183.0,143.99,109.74
2018,5,24,11,15,6.5,164.5,2.6,19.35,170.5,133.94,101.67
2018,5,24,11,30,5.0,153.0,2.6,19.5,158.0,123.79,93.55
2018,5,24,11,45,5.0,151.0,2.65,19.7,156.0,122.3,92.3
2018,5,24,12,0,5.0,149.0,2.7,19.9,154.0,120.76,91.01
2018,5,24,12,15,8.5,174.5,2.75,19.8,182.5,143.79,109.28
2018,5,24,12,30,12.0,200.0,2.8,19.7,211.0,166.79,127.41
2018,5,24,12,45,28.0,305.0,2.85,19.6,331.0,273.22,210.05
2018,5,24,13,0,44.0,410.0,2.9,19.5,451.0,373.11,285.56
2018,5,24,13,15,60.5,420.0,3.05,19.15,475.5,392.54,300.81
2018,5,24,13,30,77.0,430.0,3.2,18.8,500.0,410.87,315.56
2018,5,24,13,45,84.5,423.5,3.3,18.5,498.5,407.6,313.92
2018,5,24,14,0,92.0,417.0,3.4,18.2,497.0,403.51,311.72
2018,5,24,14,15,74.5,388.0,3.5,17.85,451.0,363.43,281.92
2018,5,24,14,30,57.0,359.0,3.6,17.5,405.0,324.49,252.73
2018,5,24,14,45,51.0,329.0,3.7,17.2,369.0,292.93,229.03
2018,5,24,15,0,45.0,299.0,3.8,16.9,333.0,262.0,205.5
2018,5,24,15,15,48.5,269.0,3.8,16.9,303.5,236.64,185.88
2018,5,24,15,30,52.0,239.0,3.8,16.9,274.0,211.19,165.93
2018,5,24,15,45,84.0,243.0,3.85,16.2,295.0,223.35,175.94
2018,5,24,16,0,116.0,247.0,3.9,15.5,316.0,235.21,185.2
2018,5,24,16,15,146.0,231.5,3.8,15.05,310.5,223.71,175.05
2018,5,24,16,30,176.0,216.0,3.7,14.6,305.0,208.71,161.52
2018,5,24,16,45,201.5,190.5,3.65,14.2,282.0,182.45,138.62
2018,5,24,17,0,227.0,165.0,3.6,13.8,259.0,153.76,114.02
2018,5,24,17,15,210.0,143.0,3.5,13.3,221.0,119.74,88.41
2018,5,24,17,30,193.0,121.0,3.4,12.8,183.0,87.93,67.62
2018,5,24,17,45,124.5,99.5,3.3,12.3,136.5,70.89,58.14
2018,5,24,18,0,56.0,78.0,3.2,11.8,90.0,56.6,45.31
2018,5,24,18,15,52.5,58.5,3.1,11.45,67.5,42.79,32.62
2018,5,24,18,30,49.0,39.0,3.0,11.1,45.0,29.22,20.0
2018,5,24,18,45,30.5,24.5,2.9,10.7,27.5,18.61,8.74
2018,5,24,19,0,12.0,10.0,2.8,10.3,10.0,7.87,0.0
2018,5,24,19,15,6.0,5.0,2.75,10.1,5.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,7.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,7.4,1.0,0.79,0.0
2018,5,25,5,15,21.5,5.0,1.25,7.75,7.5,4.01,0.0
2018,5,25,5,30,43.0,9.0,1.4,8.1,14.0,6.87,0.37
2018,5,25,5,45,21.5,9.5,1.55,8.45,12.0,7.48,1.1
2018,5,25,6,0,0.0,10.0,1.7,8.8,10.0,7.58,1.27
2018,5,25,6,15,0.0,14.0,1.7,9.2,14.0,10.63,4.09
2018,5,25,6,30,0.0,18.0,1.7,9.6,18.0,13.69,6.88
2018,5,25,6,45,0.0,40.0,1.7,10.0,40.0,30.55,21.02
2018,5,25,7,0,0.0,62.0,1.7,10.4,62.0,47.51,35.55
2018,5,25,7,15,1.0,79.0,1.7,10.9,79.5,60.87,46.71
2018,5,25,7,30,2.0,96.0,1.7,11.4,97.0,74.07,57.57
2018,5,25,7,45,2.5,96.5,1.7,11.85,98.0,74.89,57.92
2018,5,25,8,0,3.0,97.0,1.7,12.3,99.0,75.7,58.29
2018,5,25,8,15,18.0,170.0,1.75,12.75,182.0,137.39,108.82
2018,5,25,8,30,33.0,243.0,1.8,13.2,265.0,204.21,162.28
2018,5,25,8,45,48.5,265.5,1.85,13.6,300.0,232.41,184.08
2018,5,25,9,0,64.0,288.0,1.9,14.0,335.0,262.12,207.05
2018,5,25,9,15,34.5,217.5,2.0,14.3,243.0,193.07,151.95
2018,5,25,9,30,5.0,147.0,2.1,14.6,151.0,117.04,90.46
2018,5,25,9,45,5.0,146.0,2.2,14.95,150.0,116.6,89.98
2018,5,25,10,0,5.0,145.0,2.3,15.3,149.0,116.13,89.37
2018,5,25,10,15,6.5,157.0,2.45,15.45,162.5,126.91,97.92
2018,5,25,10,30,8.0,169.0,2.6,15.6,176.0,137.79,106.52
2018,5,25,10,45,6.0,149.0,2.75,15.75,154.5,120.84,92.75
2018,5,25,11,0,4.0,129.0,2.9,15.9,133.0,103.76,78.91
2018,5,25,11,15,7.0,160.5,3.0,15.95,167.5,131.14,100.91
2018,5,25,11,30,10.0,192.0,3.1,16.0,202.0,158.7,122.86
2018,5,25,11,45,9.0,184.5,3.25,16.05,193.5,152.08,117.49
2018,5,25,12,0,8.0,177.0,3.4,16.1,185.0,145.37,112.12
2018,5,25,12,15,9.5,190.5,3.5,16.0,200.0,157.28,121.71
2018,5,25,12,30,11.0,204.0,3.6,15.9,215.0,169.11,131.21
2018,5,25,12,45,11.0,201.0,3.65,15.8,211.5,166.51,129.23
2018,5,25,13,0,11.0,198.0,3.7,15.7,208.0,163.83,127.22
2018,5,25,13,15,11.5,209.0,3.7,15.5,219.5,172.57,134.36
2018,5,25,13,30,12.0,220.0,3.7,15.3,231.0,181.21,141.41
2018,5,25,13,45,15.0,249.5,3.75,15.1,263.0,206.18,161.53
2018,5,25,14,0,18.0,279.0,3.8,14.9,295.0,230.85,181.35
2018,5,25,14,15,16.0,259.5,3.75,14.7,273.0,213.09,167.52
2018,5,25,14,30,14.0,240.0,3.7,14.5,251.0,195.51,153.85
2018,5,25,14,45,16.5,236.0,3.65,14.3,248.5,192.87,152.15
2018,5,25,15,0,19.0,232.0,3.6,14.1,246.0,189.96,150.18
2018,5,25,15,15,154.5,219.0,3.6,14.1,324.0,257.23,204.77
2018,5,25,15,30,290.0,206.0,3.6,14.1,402.0,304.99,241.57
2018,5,25,15,45,533.0,155.0,3.5,13.85,484.5,358.66,279.93
2018,5,25,16,0,776.0,104.0,3.4,13.6,567.0,377.78,287.17
2018,5,25,16,15,767.5,97.0,3.35,13.4,522.0,326.5,241.53
2018,5,25,16,30,759.0,90.0,3.3,13.2,477.0,274.68,195.16
2018,5,25,16,45,731.0,86.0,3.2,13.0,426.0,221.1,148.62
2018,5,25,17,0,703.0,82.0,3.1,12.8,375.0,165.81,103.2
2018,5,25,17,15,607.0,84.0,3.0,12.55,312.5,114.94,69.75
2018,5,25,17,30,511.0,86.0,2.9,12.3,250.0,74.57,53.04
2018,5,25,17,45,512.0,72.0,2.8,12.0,211.5,57.04,45.83
2018,5,25,18,0,513.0,58.0,2.7,11.7,173.0,47.05,36.79
2018,5,25,18,15,427.5,49.0,2.45,11.25,128.5,39.88,30.1
2018,5,25,18,30,342.0,40.0,2.2,10.8,84.0,32.75,23.17
2018,5,25,18,45,217.0,28.0,1.9,10.35,51.5,21.38,11.21
2018,5,25,19,0,92.0,16.0,1.6,9.9,19.0,12.59,0.0
2018,5,25,19,15,46.0,8.0,1.55,9.65,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,26,4,45,4.0,2.5,2.3,7.55,2.5,0.0,0.0
2018,5,26,5,0,8.0,5.0,2.4,7.6,5.0,3.93,0.0
2018,5,26,5,15,16.5,14.5,2.5,7.75,16.0,11.43,1.43
2018,5,26,5,30,25.0,24.0,2.6,7.9,27.0,18.7,10.76
2018,5,26,5,45,55.0,37.5,2.7,8.05,48.0,28.82,20.38
2018,5,26,6,0,85.0,51.0,2.8,8.2,69.0,38.84,29.79
2018,5,26,6,15,54.0,41.5,2.75,8.4,54.0,32.33,23.98
2018,5,26,6,30,23.0,32.0,2.7,8.6,39.0,25.09,17.36
2018,5,26,6,45,11.5,47.0,2.7,8.8,50.5,37.51,26.82
2018,5,26,7,0,0.0,62.0,2.7,9.0,62.0,47.51,35.73
2018,5,26,7,15,2.5,94.5,2.6,9.3,95.5,72.65,57.04
2018,5,26,7,30,5.0,127.0,2.5,9.6,129.0,97.69,77.93
2018,5,26,7,45,2.5,93.5,2.45,9.9,94.5,72.62,56.42
2018,5,26,8,0,0.0,60.0,2.4,10.2,60.0,46.08,33.74
2018,5,26,8,15,0.0,64.0,2.35,10.55,64.0,49.21,36.24
2018,5,26,8,30,0.0,68.0,2.3,10.9,68.0,52.35,38.72
2018,5,26,8,45,0.0,69.5,2.25,11.3,69.5,53.56,39.55
2018,5,26,9,0,0.0,71.0,2.2,11.7,71.0,54.77,40.39
2018,5,26,9,15,0.0,73.0,2.25,12.15,73.0,56.38,41.56
2018,5,26,9,30,0.0,75.0,2.3,12.6,75.0,57.99,42.73
2018,5,26,9,45,0.0,90.0,2.35,13.05,90.0,69.72,52.24
2018,5,26,10,0,0.0,105.0,2.4,13.5,105.0,81.46,61.68
2018,5,26,10,15,0.0,108.5,2.5,13.95,108.5,84.28,63.78
2018,5,26,10,30,0.0,112.0,2.6,14.4,112.0,87.11,65.89
2018,5,26,10,45,0.0,114.5,2.7,14.8,114.5,89.16,67.38
2018,5,26,11,0,0.0,117.0,2.8,15.2,117.0,91.21,68.88
2018,5,26,11,15,0.5,122.0,2.9,15.55,122.5,95.62,72.32
2018,5,26,11,30,1.0,127.0,3.0,15.9,128.0,100.03,75.75
2018,5,26,11,45,2.0,131.5,3.1,16.25,133.5,104.44,79.21
2018,5,26,12,0,3.0,136.0,3.2,16.6,139.0,108.83,82.64
2018,5,26,12,15,5.0,148.0,3.35,16.8,153.0,119.91,91.51
2018,5,26,12,30,7.0,160.0,3.5,17.0,167.0,130.94,100.31
2018,5,26,12,45,9.0,178.5,3.6,17.2,187.0,147.02,113.1
2018,5,26,13,0,11.0,197.0,3.7,17.4,207.0,163.0,125.75
2018,5,26,13,15,12.5,224.0,3.8,17.5,235.5,185.19,143.31
2018,5,26,13,30,14.0,251.0,3.9,17.6,264.0,207.24,160.69
2018,5,26,13,45,111.5,241.5,3.95,17.7,338.5,285.45,224.22
2018,5,26,14,0,209.0,232.0,4.0,17.8,413.0,348.24,274.44
2018,5,26,14,15,334.0,196.0,4.1,17.75,473.5,403.01,318.3
2018,5,26,14,30,459.0,160.0,4.2,17.7,534.0,441.93,349.11
2018,5,26,14,45,440.0,164.0,4.25,17.6,509.0,415.02,327.49
2018,5,26,15,0,421.0,168.0,4.3,17.5,484.0,387.93,305.65
2018,5,26,15,15,476.0,155.5,4.3,17.5,493.5,384.82,301.96
2018,5,26,15,30,531.0,143.0,4.3,17.5,503.0,375.51,292.46
2018,5,26,15,45,471.5,153.5,4.3,17.1,456.5,331.16,256.19
2018,5,26,16,0,412.0,164.0,4.3,16.7,410.0,287.07,220.13
2018,5,26,16,15,388.5,161.5,4.25,16.35,378.0,252.79,191.08
2018,5,26,16,30,365.0,159.0,4.2,16.0,346.0,220.04,163.28
2018,5,26,16,45,386.5,141.5,4.15,15.65,320.5,187.19,134.06
2018,5,26,17,0,408.0,124.0,4.1,15.3,295.0,151.6,103.63
2018,5,26,17,15,425.0,109.0,3.95,14.85,266.0,114.68,75.79
2018,5,26,17,30,442.0,94.0,3.8,14.4,237.0,75.6,54.41
2018,5,26,17,45,362.5,83.0,3.7,13.9,186.5,60.77,48.8
2018,5,26,18,0,283.0,72.0,3.6,13.4,136.0,52.74,41.61
2018,5,26,18,15,212.0,57.0,3.4,12.75,98.0,42.01,31.8
2018,5,26,18,30,141.0,42.0,3.2,12.1,60.0,31.38,21.87
2018,5,26,18,45,87.5,27.5,2.95,11.5,37.0,20.69,10.82
2018,5,26,19,0,34.0,13.0,2.7,10.9,14.0,10.23,0.0
2018,5,26,19,15,17.0,6.5,2.7,10.55,7.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,27,4,45,4.5,4.0,1.55,7.9,4.0,0.0,0.0
2018,5,27,5,0,9.0,8.0,1.5,8.0,8.0,6.29,0.0
2018,5,27,5,15,88.5,23.5,1.5,8.4,33.0,17.72,5.77
2018,5,27,5,30,168.0,39.0,1.5,8.8,58.0,29.16,19.9
2018,5,27,5,45,316.5,49.5,1.45,9.2,107.5,37.54,28.12
2018,5,27,6,0,465.0,60.0,1.4,9.6,157.0,48.44,38.32
2018,5,27,6,15,529.5,67.0,1.45,10.25,206.5,53.69,43.14
2018,5,27,6,30,594.0,74.0,1.5,10.9,256.0,58.97,47.79
2018,5,27,6,45,604.0,85.5,1.5,11.55,300.0,100.35,62.38
2018,5,27,7,0,614.0,97.0,1.5,12.2,344.0,148.99,94.23
2018,5,27,7,15,682.5,94.5,1.65,13.1,404.0,197.83,130.27
2018,5,27,7,30,751.0,92.0,1.8,14.0,464.0,256.49,177.66
2018,5,27,7,45,777.0,95.0,1.9,14.85,515.0,309.83,223.51
2018,5,27,8,0,803.0,98.0,2.0,15.7,566.0,364.51,270.18
2018,5,27,8,15,814.5,103.5,2.1,16.5,612.0,416.63,314.23
2018,5,27,8,30,826.0,109.0,2.2,17.3,658.0,468.07,356.45
2018,5,27,8,45,850.5,106.5,2.3,18.05,704.5,516.63,395.29
2018,5,27,9,0,875.0,104.0,2.4,18.8,751.0,565.8,433.45
2018,5,27,9,15,886.5,105.0,2.5,19.25,790.0,609.9,467.32
2018,5,27,9,30,898.0,106.0,2.6,19.7,829.0,652.17,499.01
2018,5,27,9,45,908.0,106.0,2.65,20.2,862.0,690.59,526.86
2018,5,27,10,0,918.0,106.0,2.7,20.7,895.0,726.62,552.38
2018,5,27,10,15,924.0,106.5,2.8,21.05,921.5,757.65,574.43
2018,5,27,10,30,930.0,107.0,2.9,21.4,948.0,785.7,594.05
2018,5,27,10,45,934.5,107.0,3.0,21.8,967.5,809.06,609.39
2018,5,27,11,0,939.0,107.0,3.1,22.2,987.0,829.1,622.18
2018,5,27,11,15,941.5,107.5,3.2,22.4,999.0,844.58,632.36
2018,5,27,11,30,944.0,108.0,3.3,22.6,1011.0,856.55,640.23
2018,5,27,11,45,945.0,108.0,3.4,22.85,1015.5,863.36,644.56
2018,5,27,12,0,946.0,108.0,3.5,23.1,1020.0,866.6,646.58
2018,5,27,12,15,935.0,115.0,3.6,23.25,1014.0,862.38,643.86
2018,5,27,12,30,924.0,122.0,3.7,23.4,1008.0,854.63,638.87
2018,5,27,12,45,932.5,113.5,3.8,23.5,999.5,846.38,633.74
2018,5,27,13,0,941.0,105.0,3.9,23.6,991.0,834.24,625.98
2018,5,27,13,15,937.5,104.5,3.95,23.6,973.0,815.78,613.94
2018,5,27,13,30,934.0,104.0,4.0,23.6,955.0,793.93,599.57
2018,5,27,13,45,929.5,102.5,4.1,23.6,930.0,767.21,581.08
2018,5,27,14,0,925.0,101.0,4.2,23.6,905.0,737.36,559.86
2018,5,27,14,15,918.5,99.5,4.2,23.5,873.5,703.2,535.01
2018,5,27,14,30,912.0,98.0,4.2,23.4,842.0,666.35,507.7
2018,5,27,14,45,902.5,96.5,4.2,23.3,804.5,625.22,476.63
2018,5,27,15,0,893.0,95.0,4.2,23.2,767.0,582.01,443.26
2018,5,27,15,15,881.0,93.0,4.2,23.2,724.5,535.27,406.22
2018,5,27,15,30,869.0,91.0,4.2,23.2,682.0,487.14,367.13
2018,5,27,15,45,853.5,88.5,4.05,22.85,635.5,436.0,325.02
2018,5,27,16,0,838.0,86.0,3.9,22.5,589.0,384.32,281.43
2018,5,27,16,15,818.0,83.5,3.8,22.2,539.5,329.09,234.31
2018,5,27,16,30,798.0,81.0,3.7,21.9,490.0,275.63,188.17
2018,5,27,16,45,771.0,77.5,3.6,21.6,438.5,220.76,141.87
2018,5,27,17,0,744.0,74.0,3.5,21.3,387.0,167.79,99.74
2018,5,27,17,15,706.0,70.0,3.2,20.65,335.0,115.68,64.79
2018,5,27,17,30,668.0,66.0,2.9,20.0,283.0,63.01,40.72
2018,5,27,17,45,612.5,60.5,2.55,19.3,232.5,49.48,37.88
2018,5,27,18,0,557.0,55.0,2.2,18.6,182.0,45.1,34.05
2018,5,27,18,15,471.5,47.5,1.95,17.6,136.5,38.96,28.52
2018,5,27,18,30,386.0,40.0,1.7,16.6,91.0,32.93,22.81
2018,5,27,18,45,256.0,28.5,1.5,15.6,56.5,23.42,12.96
2018,5,27,19,0,126.0,17.0,1.3,14.6,22.0,13.38,0.0
2018,5,27,19,15,63.0,8.5,1.25,14.2,11.0,6.69,0.0
2018,5,27,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,49.5,6.5,0.4,12.2,7.5,0.0,0.0
2018,5,28,5,0,99.0,13.0,0.4,12.4,15.0,10.23,0.0
2018,5,28,5,15,236.0,23.5,0.4,13.05,46.0,19.36,7.04
2018,5,28,5,30,373.0,34.0,0.4,13.7,77.0,28.11,18.65
2018,5,28,5,45,465.5,41.0,0.4,14.4,121.5,33.89,24.36
2018,5,28,6,0,558.0,48.0,0.4,15.1,166.0,39.82,29.89
2018,5,28,6,15,617.0,53.0,0.45,15.85,216.0,44.03,33.66
2018,5,28,6,30,676.0,58.0,0.5,16.6,266.0,52.25,40.81
2018,5,28,6,45,716.5,62.0,0.55,17.35,318.5,92.38,51.38
2018,5,28,7,0,757.0,66.0,0.6,18.1,371.0,144.7,82.42
2018,5,28,7,15,785.5,69.0,0.75,19.05,423.5,197.9,122.4
2018,5,28,7,30,814.0,72.0,0.9,20.0,476.0,253.23,167.66
2018,5,28,7,45,836.0,74.5,1.1,21.0,527.0,310.49,215.74
2018,5,28,8,0,858.0,77.0,1.3,22.0,578.0,365.56,261.81
2018,5,28,8,15,874.0,78.5,1.45,22.7,625.5,417.89,305.22
2018,5,28,8,30,890.0,80.0,1.6,23.4,673.0,469.78,347.12
2018,5,28,8,45,903.0,82.0,1.75,24.05,717.5,519.94,386.58
2018,5,28,9,0,916.0,84.0,1.9,24.7,762.0,568.85,423.94
2018,5,28,9,15,923.5,86.0,2.05,25.2,800.0,613.08,457.18
2018,5,28,9,30,931.0,88.0,2.2,25.7,838.0,655.12,488.01
2018,5,28,9,45,935.0,91.0,2.3,26.15,870.0,693.36,515.26
2018,5,28,10,0,939.0,94.0,2.4,26.6,902.0,728.74,539.92
2018,5,28,10,15,944.5,95.0,2.55,26.9,929.0,760.44,562.25
2018,5,28,10,30,950.0,96.0,2.7,27.2,956.0,789.08,582.16
2018,5,28,10,45,954.0,96.5,2.8,27.5,975.5,812.93,597.4
2018,5,28,11,0,958.0,97.0,2.9,27.8,995.0,833.39,610.35
2018,5,28,11,15,960.0,97.0,3.0,27.95,1006.5,848.36,620.07
2018,5,28,11,30,962.0,97.0,3.1,28.1,1018.0,859.74,627.49
2018,5,28,11,45,963.0,97.0,3.2,28.25,1023.0,866.7,632.08
2018,5,28,12,0,964.0,97.0,3.3,28.4,1028.0,870.03,634.37
2018,5,28,12,15,962.5,97.5,3.4,28.45,1024.5,868.13,633.55
2018,5,28,12,30,961.0,98.0,3.5,28.5,1021.0,862.6,630.43
2018,5,28,12,45,957.5,99.0,3.6,28.55,1010.0,852.3,624.2
2018,5,28,13,0,954.0,100.0,3.7,28.6,999.0,838.45,615.64
2018,5,28,13,15,951.0,99.0,3.75,28.55,981.0,819.77,603.88
2018,5,28,13,30,948.0,98.0,3.8,28.5,963.0,797.63,589.79
2018,5,28,13,45,943.0,97.0,3.85,28.45,937.5,770.69,571.63
2018,5,28,14,0,938.0,96.0,3.9,28.4,912.0,740.61,550.66
2018,5,28,14,15,931.5,94.5,3.95,28.2,880.5,706.11,526.51
2018,5,28,14,30,925.0,93.0,4.0,28.0,849.0,668.89,499.85
2018,5,28,14,45,916.0,91.5,4.0,27.85,811.5,627.65,469.41
2018,5,28,15,0,907.0,90.0,4.0,27.7,774.0,584.26,436.62
2018,5,28,15,15,895.0,88.0,4.0,27.7,731.0,537.01,399.88
2018,5,28,15,30,883.0,86.0,4.0,27.7,688.0,488.35,361.1
2018,5,28,15,45,868.0,84.0,3.95,27.25,641.5,437.28,320.0
2018,5,28,16,0,853.0,82.0,3.9,26.8,595.0,385.6,277.27
2018,5,28,16,15,833.5,79.5,3.8,26.4,545.5,331.76,231.97
2018,5,28,16,30,814.0,77.0,3.7,26.0,496.0,275.67,184.54
2018,5,28,16,45,787.0,74.0,3.6,25.65,444.0,220.45,138.67
2018,5,28,17,0,760.0,71.0,3.5,25.3,392.0,167.11,96.93
2018,5,28,17,15,723.5,66.5,3.2,24.5,339.5,113.9,61.81
2018,5,28,17,30,687.0,62.0,2.9,23.7,287.0,64.27,41.18
2018,5,28,17,45,633.5,57.0,2.55,22.9,236.5,47.12,35.26
2018,5,28,18,0,580.0,52.0,2.2,22.1,186.0,43.0,31.73
2018,5,28,18,15,496.5,45.5,2.0,21.0,140.0,37.54,26.88
2018,5,28,18,30,413.0,39.0,1.8,19.9,94.0,32.22,21.89
2018,5,28,18,45,279.5,28.0,1.55,18.85,58.5,23.05,12.63
2018,5,28,19,0,146.0,17.0,1.3,17.8,23.0,13.38,0.0
2018,5,28,19,15,73.0,8.5,1.25,17.4,11.5,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,0.95,13.95,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.0,14.1,15.0,10.23,0.0
2018,5,29,5,15,224.5,24.5,1.2,14.8,46.0,20.17,7.8
2018,5,29,5,30,356.0,36.0,1.4,15.5,77.0,29.69,19.8
2018,5,29,5,45,446.0,44.0,1.55,16.15,121.0,36.15,26.1
2018,5,29,6,0,536.0,52.0,1.7,16.8,165.0,42.73,32.16
2018,5,29,6,15,594.0,57.5,1.7,17.45,214.5,47.14,36.12
2018,5,29,6,30,652.0,63.0,1.7,18.1,264.0,51.61,39.96
2018,5,29,6,45,692.0,67.0,1.7,18.8,315.5,93.73,53.37
2018,5,29,7,0,732.0,71.0,1.7,19.5,367.0,144.52,83.25
2018,5,29,7,15,760.5,74.5,1.65,20.3,418.5,196.67,122.35
2018,5,29,7,30,789.0,78.0,1.6,21.1,470.0,251.01,166.72
2018,5,29,7,45,810.0,81.0,1.55,21.95,520.0,304.65,211.77
2018,5,29,8,0,831.0,84.0,1.5,22.8,570.0,360.67,258.15
2018,5,29,8,15,846.5,86.5,1.4,23.45,617.0,412.29,300.24
2018,5,29,8,30,862.0,89.0,1.3,24.1,664.0,463.47,340.51
2018,5,29,8,45,874.5,91.0,1.25,24.75,707.0,512.08,377.6
2018,5,29,9,0,887.0,93.0,1.2,25.4,750.0,559.45,412.37
2018,5,29,9,15,899.5,93.0,1.2,25.9,789.0,603.62,444.24
2018,5,29,9,30,912.0,93.0,1.2,26.4,828.0,646.04,473.9
2018,5,29,9,45,922.5,93.0,1.2,26.85,862.0,685.17,500.54
2018,5,29,10,0,933.0,93.0,1.2,27.3,896.0,721.93,524.88
2018,5,29,10,15,938.5,93.0,1.3,27.65,922.0,752.58,545.83
2018,5,29,10,30,944.0,93.0,1.4,28.0,948.0,780.19,564.47
2018,5,29,10,45,947.5,94.0,1.5,28.3,967.5,803.98,579.59
2018,5,29,11,0,951.0,95.0,1.6,28.6,987.0,824.37,592.48
2018,5,29,11,15,953.0,95.5,1.75,28.75,999.0,839.68,602.97
2018,5,29,11,30,955.0,96.0,1.9,28.9,1011.0,851.43,611.23
2018,5,29,11,45,955.5,97.0,2.0,29.05,1016.0,858.82,616.28
2018,5,29,12,0,956.0,98.0,2.1,29.2,1021.0,862.59,619.1
2018,5,29,12,15,954.0,98.5,2.3,29.25,1017.5,860.34,619.17
2018,5,29,12,30,952.0,99.0,2.5,29.3,1014.0,854.5,616.9
2018,5,29,12,45,948.0,100.5,2.65,29.3,1003.0,844.35,611.56
2018,5,29,13,0,944.0,102.0,2.8,29.3,992.0,830.71,603.91
2018,5,29,13,15,940.0,101.0,3.0,29.1,973.5,811.5,593.28
2018,5,29,13,30,936.0,100.0,3.2,28.9,955.0,788.91,580.23
2018,5,29,13,45,930.0,100.0,3.35,28.75,930.0,762.47,563.09
2018,5,29,14,0,924.0,100.0,3.5,28.6,905.0,732.99,543.29
2018,5,29,14,15,916.5,99.0,3.65,28.3,873.5,698.77,519.99
2018,5,29,14,30,909.0,98.0,3.8,28.0,842.0,661.94,494.18
2018,5,29,14,45,899.0,97.0,3.95,27.65,804.5,621.21,464.88
2018,5,29,15,0,889.0,96.0,4.1,27.3,767.0,578.45,433.19
2018,5,29,15,15,877.0,93.5,4.1,27.3,724.5,531.61,396.68
2018,5,29,15,30,865.0,91.0,4.1,27.3,682.0,483.4,358.17
2018,5,29,15,45,848.5,89.5,4.3,26.3,635.5,433.04,318.53
2018,5,29,16,0,832.0,88.0,4.5,25.3,589.0,381.0,276.27
2018,5,29,16,15,811.0,85.5,4.5,24.6,540.0,327.15,231.05
2018,5,29,16,30,790.0,83.0,4.5,23.9,491.0,273.95,185.83
2018,5,29,16,45,762.5,79.5,4.55,23.2,439.5,219.56,140.52
2018,5,29,17,0,735.0,76.0,4.6,22.5,388.0,167.14,99.28
2018,5,29,17,15,697.5,71.5,4.45,21.55,336.0,115.33,64.81
2018,5,29,17,30,660.0,67.0,4.3,20.6,284.0,62.84,40.98
2018,5,29,17,45,606.0,61.5,4.2,19.65,234.0,50.12,38.37
2018,5,29,18,0,552.0,56.0,4.1,18.7,184.0,45.79,34.64
2018,5,29,18,15,468.5,49.0,3.9,17.75,139.0,40.09,29.5
2018,5,29,18,30,385.0,42.0,3.7,16.8,94.0,34.52,24.2
2018,5,29,18,45,257.0,30.5,3.55,15.85,59.0,25.06,14.61
2018,5,29,19,0,129.0,19.0,3.4,14.9,24.0,14.95,0.0
2018,5,29,19,15,64.5,9.5,3.35,14.35,12.0,7.47,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.5,3.5,7.85,1.5,0.0,0.0
2018,5,30,5,0,0.0,3.0,3.6,7.9,3.0,2.36,0.0
2018,5,30,5,15,0.0,8.5,3.7,8.2,8.5,6.44,0.0
2018,5,30,5,30,0.0,14.0,3.8,8.5,14.0,10.63,3.7
2018,5,30,5,45,0.0,23.5,3.9,8.8,23.5,17.89,10.49
2018,5,30,6,0,0.0,33.0,4.0,9.1,33.0,25.17,17.28
2018,5,30,6,15,0.0,35.0,4.0,9.55,35.0,26.7,18.73
2018,5,30,6,30,0.0,37.0,4.0,10.0,37.0,28.23,20.09
2018,5,30,6,45,0.0,37.0,4.0,10.45,37.0,28.24,18.92
2018,5,30,7,0,0.0,37.0,4.0,10.9,37.0,28.26,18.82
2018,5,30,7,15,3.0,67.5,3.95,11.4,69.0,52.31,39.18
2018,5,30,7,30,6.0,98.0,3.9,11.9,101.0,76.47,59.32
2018,5,30,7,45,6.5,126.5,3.9,12.4,130.0,98.45,77.44
2018,5,30,8,0,7.0,155.0,3.9,12.9,159.0,120.67,95.51
2018,5,30,8,15,5.0,138.5,3.9,13.45,141.5,108.25,84.81
2018,5,30,8,30,3.0,122.0,3.9,14.0,124.0,95.28,73.75
2018,5,30,8,45,5.5,152.0,3.85,14.6,156.0,119.81,93.5
2018,5,30,9,0,8.0,182.0,3.8,15.2,188.0,144.73,113.29
2018,5,30,9,15,11.5,211.0,3.85,15.65,220.0,169.84,133.07
2018,5,30,9,30,15.0,240.0,3.9,16.1,252.0,195.4,153.01
2018,5,30,9,45,18.0,270.5,3.9,16.55,285.5,222.21,173.71
2018,5,30,10,0,21.0,301.0,3.9,17.0,319.0,249.38,194.46
2018,5,30,10,15,21.0,298.0,3.95,17.35,316.5,248.14,193.01
2018,5,30,10,30,21.0,295.0,4.0,17.7,314.0,254.69,197.71
2018,5,30,10,45,20.0,297.5,4.1,18.0,316.0,248.86,192.8
2018,5,30,11,0,19.0,300.0,4.2,18.3,318.0,250.8,194.0
2018,5,30,11,15,19.0,303.5,4.25,18.45,321.5,254.18,196.43
2018,5,30,11,30,19.0,307.0,4.3,18.6,325.0,257.43,198.77
2018,5,30,11,45,85.5,297.5,4.4,18.75,380.0,323.96,251.86
2018,5,30,12,0,152.0,288.0,4.5,18.9,435.0,378.84,295.3
2018,5,30,12,15,268.5,271.0,4.6,18.85,529.5,470.39,367.28
2018,5,30,12,30,385.0,254.0,4.7,18.8,624.0,547.03,426.96
2018,5,30,12,45,353.0,266.0,4.85,18.75,602.5,528.0,412.15
2018,5,30,13,0,321.0,278.0,5.0,18.7,581.0,507.85,396.76
2018,5,30,13,15,235.0,275.5,5.05,18.45,495.0,421.67,330.63
2018,5,30,13,30,149.0,273.0,5.1,18.2,409.0,349.87,274.41
2018,5,30,13,45,133.5,282.0,5.2,18.0,401.5,333.49,261.88
2018,5,30,14,0,118.0,291.0,5.3,17.8,394.0,325.2,255.41
2018,5,30,14,15,278.5,262.5,5.3,17.5,494.0,409.36,323.56
2018,5,30,14,30,439.0,234.0,5.3,17.2,594.0,484.12,382.53
2018,5,30,14,45,330.0,249.5,5.3,16.9,513.0,413.62,326.8
2018,5,30,15,0,221.0,265.0,5.3,16.6,432.0,342.3,270.53
2018,5,30,15,15,192.5,271.5,5.3,16.6,411.0,315.75,249.25
2018,5,30,15,30,164.0,278.0,5.3,16.6,390.0,296.21,233.42
2018,5,30,15,45,264.5,250.0,5.2,15.8,416.0,309.3,242.88
2018,5,30,16,0,365.0,222.0,5.1,15.0,442.0,307.7,239.02
2018,5,30,16,15,299.0,217.0,5.05,14.55,387.5,261.03,201.46
2018,5,30,16,30,233.0,212.0,5.0,14.1,333.0,220.46,169.49
2018,5,30,16,45,267.5,185.5,4.9,13.6,310.5,191.52,143.7
2018,5,30,17,0,302.0,159.0,4.8,13.1,288.0,158.8,115.28
2018,5,30,17,15,328.0,135.0,4.75,12.55,258.0,123.25,87.51
2018,5,30,17,30,354.0,111.0,4.7,12.0,228.0,83.55,63.1
2018,5,30,17,45,349.5,92.5,4.65,11.4,191.5,66.87,54.77
2018,5,30,18,0,345.0,74.0,4.6,10.8,155.0,54.68,43.82
2018,5,30,18,15,277.0,60.5,4.5,10.25,115.5,44.92,34.81
2018,5,30,18,30,209.0,47.0,4.4,9.7,76.0,35.05,25.47
2018,5,30,18,45,132.0,32.0,4.35,9.15,47.5,24.02,14.39
2018,5,30,19,0,55.0,17.0,4.3,8.6,19.0,12.88,0.0
2018,5,30,19,15,27.5,8.5,4.25,8.3,9.5,6.69,0.0
2018,5,30,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,31,4,45,13.5,4.0,2.95,6.85,4.5,0.0,0.0
2018,5,31,5,0,27.0,8.0,2.9,6.9,9.0,6.29,0.0
2018,5,31,5,15,43.5,11.5,2.95,7.1,15.5,9.04,0.8
2018,5,31,5,30,60.0,15.0,3.0,7.3,22.0,11.34,4.38
2018,5,31,5,45,45.0,15.5,3.0,7.5,22.0,12.15,5.38
2018,5,31,6,0,30.0,16.0,3.0,7.7,22.0,12.37,5.69
2018,5,31,6,15,15.0,31.0,3.0,8.1,34.0,24.58,16.93
2018,5,31,6,30,0.0,46.0,3.0,8.5,46.0,35.16,26.57
2018,5,31,6,45,0.0,60.0,3.0,8.9,60.0,45.96,34.51
2018,5,31,7,0,0.0,74.0,3.0,9.3,74.0,56.81,43.69
2018,5,31,7,15,0.0,89.0,3.0,9.8,89.0,68.16,53.16
2018,5,31,7,30,0.0,104.0,3.0,10.3,104.0,79.53,62.52
2018,5,31,7,45,1.5,124.5,3.05,10.85,125.5,95.53,75.57
2018,5,31,8,0,3.0,145.0,3.1,11.4,147.0,111.82,88.73
2018,5,31,8,15,6.5,171.5,3.1,11.85,176.0,133.71,106.36
2018,5,31,8,30,10.0,198.0,3.1,12.3,205.0,156.14,124.24
2018,5,31,8,45,17.0,226.0,3.15,12.75,238.5,181.92,144.67
2018,5,31,9,0,24.0,254.0,3.2,13.2,272.0,212.71,168.94
2018,5,31,9,15,24.0,270.0,3.3,13.55,288.5,227.57,180.28
2018,5,31,9,30,24.0,286.0,3.4,13.9,305.0,242.44,191.59
2018,5,31,9,45,24.0,299.0,3.45,14.25,319.0,254.91,200.9
2018,5,31,10,0,24.0,312.0,3.5,14.6,333.0,267.34,210.14
2018,5,31,10,15,23.0,313.5,3.65,14.8,334.0,269.61,211.57
2018,5,31,10,30,22.0,315.0,3.8,15.0,335.0,263.29,206.32
2018,5,31,10,45,19.0,293.5,3.95,15.25,311.0,244.82,191.54
2018,5,31,11,0,16.0,272.0,4.1,15.5,287.0,226.05,176.56
2018,5,31,11,15,16.0,269.5,4.2,15.55,284.5,224.54,175.34
2018,5,31,11,30,16.0,267.0,4.3,15.6,282.0,222.92,174.01
2018,5,31,11,45,17.5,288.5,4.45,15.65,305.0,241.58,188.68
2018,5,31,12,0,19.0,310.0,4.6,15.7,328.0,260.16,203.23
2018,5,31,12,15,21.0,329.5,4.7,15.65,349.5,277.41,216.79
2018,5,31,12,30,23.0,349.0,4.8,15.6,371.0,294.48,230.21
2018,5,31,12,45,22.0,338.5,4.9,15.5,359.5,284.78,222.82
2018,5,31,13,0,21.0,328.0,5.0,15.4,348.0,274.96,215.38
2018,5,31,13,15,20.0,316.5,5.0,15.3,335.0,264.27,207.2
2018,5,31,13,30,19.0,305.0,5.0,15.2,322.0,253.53,198.98
2018,5,31,13,45,212.5,263.0,5.0,15.05,449.0,381.45,303.96
2018,5,31,14,0,406.0,221.0,5.0,14.9,576.0,482.55,385.12
2018,5,31,14,15,624.5,172.5,4.95,14.75,696.0,574.69,457.48
2018,5,31,14,30,843.0,124.0,4.9,14.6,816.0,640.07,507.54
2018,5,31,14,45,834.5,120.0,4.85,14.45,779.0,600.34,475.63
2018,5,31,15,0,826.0,116.0,4.8,14.3,742.0,561.42,444.02
2018,5,31,15,15,784.0,118.5,4.8,14.3,686.0,505.67,398.67
2018,5,31,15,30,742.0,121.0,4.8,14.3,630.0,451.34,353.63
2018,5,31,15,45,773.5,111.5,4.65,13.8,609.5,419.01,324.57
2018,5,31,16,0,805.0,102.0,4.5,13.3,589.0,381.79,290.22
2018,5,31,16,15,788.5,98.5,4.45,12.95,542.5,329.9,244.15
2018,5,31,16,30,772.0,95.0,4.4,12.6,496.0,278.24,197.94
2018,5,31,16,45,753.5,89.0,4.35,12.25,446.5,224.63,150.95
2018,5,31,17,0,735.0,83.0,4.3,11.9,397.0,172.03,107.49
2018,5,31,17,15,695.0,78.5,4.2,11.45,344.5,115.75,68.01
2018,5,31,17,30,655.0,74.0,4.1,11.0,292.0,67.33,46.85
2018,5,31,17,45,597.5,68.5,4.0,10.5,241.0,55.21,44.46
2018,5,31,18,0,540.0,63.0,3.9,10.0,190.0,51.05,40.7
2018,5,31,18,15,453.5,54.5,3.75,9.55,143.5,44.33,34.4
2018,5,31,18,30,367.0,46.0,3.6,9.1,97.0,37.68,27.91
2018,5,31,18,45,243.0,33.5,3.4,8.65,62.0,25.5,15.81
2018,5,31,19,0,119.0,21.0,3.2,8.2,27.0,15.88,0.0
2018,5,31,19,15,59.5,10.5,3.15,7.95,13.5,8.26,0.0
2018,5,31,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,6,1,4,45,21.0,5.0,1.7,6.25,5.5,0.0,0.0
2018,6,1,5,0,42.0,10.0,1.8,6.5,11.0,7.87,0.0
2018,6,1,5,15,140.0,23.5,1.85,6.95,38.0,17.84,7.31
2018,6,1,5,30,238.0,37.0,1.9,7.4,65.0,28.1,19.22
2018,6,1,5,45,384.5,46.0,1.95,7.9,117.0,37.3,28.11
2018,6,1,6,0,531.0,55.0,2.0,8.4,169.0,45.0,35.4
2018,6,1,6,15,593.0,60.5,2.0,9.0,219.5,49.37,39.44
2018,6,1,6,30,655.0,66.0,2.0,9.6,270.0,53.82,43.38
2018,6,1,6,45,698.5,70.0,1.95,10.25,323.0,93.18,55.91
2018,6,1,7,0,742.0,74.0,1.9,10.9,376.0,144.47,86.04
2018,6,1,7,15,772.0,77.5,1.9,11.7,428.5,197.24,126.34
2018,6,1,7,30,802.0,81.0,1.9,12.5,481.0,252.35,172.59
2018,6,1,7,45,825.0,83.0,1.9,13.25,532.0,306.26,219.49
2018,6,1,8,0,848.0,85.0,1.9,14.0,583.0,362.8,268.24
2018,6,1,8,15,865.0,87.5,1.95,14.85,631.0,415.72,313.27
2018,6,1,8,30,882.0,90.0,2.0,15.7,679.0,468.31,356.72
2018,6,1,8,45,895.5,91.0,2.1,16.6,723.0,517.37,396.23
2018,6,1,9,0,909.0,92.0,2.2,17.5,767.0,565.22,433.55
2018,6,1,9,15,921.0,93.0,2.2,18.15,807.0,610.76,467.97
2018,6,1,9,30,933.0,94.0,2.2,18.8,847.0,654.47,499.97
2018,6,1,9,45,943.5,93.0,2.25,19.5,881.0,693.41,527.85
2018,6,1,10,0,954.0,92.0,2.3,20.2,915.0,729.93,553.3
2018,6,1,10,15,959.5,92.5,2.3,20.75,941.5,761.6,574.73
2018,6,1,10,30,965.0,93.0,2.3,21.3,968.0,790.17,593.54
2018,6,1,10,45,969.0,94.0,2.35,21.8,988.5,814.79,609.03
2018,6,1,11,0,973.0,95.0,2.4,22.3,1009.0,835.98,621.91
2018,6,1,11,15,975.5,94.5,2.45,22.7,1021.0,851.19,631.02
2018,6,1,11,30,978.0,94.0,2.5,23.1,1033.0,862.77,637.79
2018,6,1,11,45,979.0,94.5,2.55,23.5,1038.0,870.37,641.98
2018,6,1,12,0,980.0,95.0,2.6,23.9,1043.0,874.28,643.83
2018,6,1,12,15,976.5,97.0,2.7,24.15,1039.5,872.18,642.53
2018,6,1,12,30,973.0,99.0,2.8,24.4,1036.0,866.44,638.91
2018,6,1,12,45,967.0,101.0,2.9,24.6,1024.0,855.11,631.75
2018,6,1,13,0,961.0,103.0,3.0,24.8,1012.0,840.26,622.28
2018,6,1,13,15,957.5,102.5,3.1,24.85,994.0,821.76,610.72
2018,6,1,13,30,954.0,102.0,3.2,24.9,976.0,799.82,596.75
2018,6,1,13,45,949.0,101.0,3.25,25.0,950.5,773.02,577.98
2018,6,1,14,0,944.0,100.0,3.3,25.1,925.0,743.06,556.7
2018,6,1,14,15,937.0,99.0,3.4,25.0,893.5,708.77,532.57
2018,6,1,14,30,930.0,98.0,3.5,24.9,862.0,671.77,505.9
2018,6,1,14,45,921.5,95.5,3.6,24.8,824.0,630.08,475.16
2018,6,1,15,0,913.0,93.0,3.7,24.7,786.0,586.19,441.92
2018,6,1,15,15,901.5,91.5,3.7,24.7,743.5,539.67,405.36
2018,6,1,15,30,890.0,90.0,3.7,24.7,701.0,491.65,366.68
2018,6,1,15,45,875.0,87.5,3.75,24.25,654.0,440.12,324.98
2018,6,1,16,0,860.0,85.0,3.8,23.8,607.0,387.95,281.56
2018,6,1,16,15,841.5,82.0,3.8,23.45,557.0,333.92,235.64
2018,6,1,16,30,823.0,79.0,3.8,23.1,507.0,277.46,187.42
2018,6,1,16,45,797.0,75.5,3.75,22.7,455.0,221.82,140.79
2018,6,1,17,0,771.0,72.0,3.7,22.3,403.0,167.91,98.29
2018,6,1,17,15,736.0,68.0,3.4,21.55,350.5,114.87,63.19
2018,6,1,17,30,701.0,64.0,3.1,20.8,298.0,65.19,42.96
2018,6,1,17,45,649.5,59.0,2.75,20.05,247.0,48.76,37.13
2018,6,1,18,0,598.0,54.0,2.4,19.3,196.0,44.67,33.61
2018,6,1,18,15,512.0,47.5,2.15,18.2,148.5,39.18,28.71
2018,6,1,18,30,426.0,41.0,1.9,17.1,101.0,33.85,23.7
2018,6,1,18,45,304.0,30.5,1.6,16.0,65.0,25.15,15.1
2018,6,1,19,0,182.0,20.0,1.3,14.9,29.0,16.51,0.0
2018,6,1,19,15,91.0,10.0,1.3,14.5,14.5,7.87,0.0
2018,6,1,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,2,4,45,53.0,6.5,0.65,11.35,8.0,0.0,0.0
2018,6,2,5,0,106.0,13.0,0.6,11.6,16.0,10.23,0.0
2018,6,2,5,15,243.0,25.0,0.7,12.4,49.0,20.59,9.23
2018,6,2,5,30,380.0,37.0,0.8,13.2,82.0,30.59,20.92
2018,6,2,5,45,469.5,44.0,0.9,14.0,126.5,36.28,26.52
2018,6,2,6,0,559.0,51.0,1.0,14.8,171.0,42.13,31.95
2018,6,2,6,15,616.5,56.0,1.05,15.6,221.0,46.25,35.64
2018,6,2,6,30,674.0,61.0,1.1,16.4,271.0,54.58,42.87
2018,6,2,6,45,713.0,65.0,1.2,17.2,323.0,88.9,50.85
2018,6,2,7,0,752.0,69.0,1.3,18.0,375.0,140.38,79.98
2018,6,2,7,15,780.5,72.5,1.45,18.95,427.5,193.33,119.16
2018,6,2,7,30,809.0,76.0,1.6,19.9,480.0,248.44,164.1
2018,6,2,7,45,830.5,78.5,1.7,20.85,530.5,305.08,211.76
2018,6,2,8,0,852.0,81.0,1.8,21.8,581.0,359.41,257.4
2018,6,2,8,15,868.0,83.0,1.8,22.55,628.5,411.63,300.64
2018,6,2,8,30,884.0,85.0,1.8,23.3,676.0,463.44,342.24
2018,6,2,8,45,896.0,87.5,1.8,24.05,720.0,513.07,380.85
2018,6,2,9,0,908.0,90.0,1.8,24.8,764.0,561.38,417.11
2018,6,2,9,15,916.5,92.0,1.8,25.4,802.5,605.73,449.58
2018,6,2,9,30,925.0,94.0,1.8,26.0,841.0,647.98,479.52
2018,6,2,9,45,931.0,95.5,1.75,26.6,873.5,685.89,505.24
2018,6,2,10,0,937.0,97.0,1.7,27.2,906.0,721.13,528.32
2018,6,2,10,15,942.0,98.5,1.7,27.75,932.5,752.8,548.85
2018,6,2,10,30,947.0,100.0,1.7,28.3,959.0,781.4,566.87
2018,6,2,10,45,951.0,100.0,1.65,28.8,978.5,804.77,580.35
2018,6,2,11,0,955.0,100.0,1.6,29.3,998.0,824.77,591.02
2018,6,2,11,15,957.0,101.5,1.55,29.7,1011.0,841.02,599.46
2018,6,2,11,30,959.0,103.0,1.5,30.1,1024.0,853.7,605.62
2018,6,2,11,45,960.0,102.5,1.45,30.45,1028.5,860.34,608.11
2018,6,2,12,0,961.0,102.0,1.4,30.8,1033.0,863.38,608.45
2018,6,2,12,15,961.5,101.5,1.4,31.0,1030.5,862.44,607.36
2018,6,2,12,30,962.0,101.0,1.4,31.2,1028.0,857.9,604.14
2018,6,2,12,45,961.5,100.0,1.4,31.4,1018.0,848.53,598.0
2018,6,2,13,0,961.0,99.0,1.4,31.6,1008.0,835.53,589.69
2018,6,2,13,15,957.5,98.5,1.45,31.6,990.0,817.08,579.02
2018,6,2,13,30,954.0,98.0,1.5,31.6,972.0,795.19,566.16
2018,6,2,13,45,949.0,97.0,1.55,31.6,947.0,768.44,549.06
2018,6,2,14,0,944.0,96.0,1.6,31.6,922.0,738.54,529.53
2018,6,2,14,15,937.0,94.5,1.65,31.5,890.0,703.9,506.6
2018,6,2,14,30,930.0,93.0,1.7,31.4,858.0,666.54,481.23
2018,6,2,14,45,921.0,91.5,1.8,31.25,820.5,625.49,452.97
2018,6,2,15,0,912.0,90.0,1.9,31.1,783.0,582.28,422.23
2018,6,2,15,15,900.5,88.5,1.9,31.1,740.5,535.89,387.53
2018,6,2,15,30,889.0,87.0,1.9,31.1,698.0,488.01,350.74
2018,6,2,15,45,874.0,84.5,2.1,30.5,651.0,436.62,311.63
2018,6,2,16,0,859.0,82.0,2.3,29.9,604.0,384.6,270.48
2018,6,2,16,15,839.0,80.0,2.4,29.45,554.5,331.09,226.78
2018,6,2,16,30,819.0,78.0,2.5,29.0,505.0,275.23,180.74
2018,6,2,16,45,793.0,74.5,2.55,28.5,453.0,219.89,135.81
2018,6,2,17,0,767.0,71.0,2.6,28.0,401.0,166.28,94.75
2018,6,2,17,15,731.0,67.5,2.35,27.0,349.0,113.86,61.1
2018,6,2,17,30,695.0,64.0,2.1,26.0,297.0,64.9,41.89
2018,6,2,17,45,643.0,58.5,1.9,25.0,246.0,48.31,35.95
2018,6,2,18,0,591.0,53.0,1.7,24.0,195.0,43.83,32.21
2018,6,2,18,15,512.5,46.5,1.55,22.8,148.5,38.38,27.46
2018,6,2,18,30,434.0,40.0,1.4,21.6,102.0,33.05,22.57
2018,6,2,18,45,307.5,30.5,1.25,20.45,66.0,25.13,14.85
2018,6,2,19,0,181.0,21.0,1.1,19.3,30.0,17.36,0.0
2018,6,2,19,15,90.5,10.5,1.05,18.9,15.0,8.26,0.0
2018,6,2,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
