Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,0.5,15.85,8.5,0.0,0.0
2018,6,3,5,0,116.0,14.0,0.5,16.1,17.0,11.02,0.0
2018,6,3,5,15,258.5,25.0,0.55,16.85,50.5,20.62,9.17
2018,6,3,5,30,401.0,36.0,0.6,17.6,84.0,29.85,19.89
2018,6,3,5,45,490.5,42.5,0.7,18.3,129.0,35.22,25.11
2018,6,3,6,0,580.0,49.0,0.8,19.0,174.0,40.77,30.2
2018,6,3,6,15,636.5,54.0,0.8,19.7,225.0,48.71,37.17
2018,6,3,6,30,693.0,59.0,0.8,20.4,276.0,53.25,40.99
2018,6,3,6,45,732.0,63.0,0.85,21.1,328.5,87.23,48.63
2018,6,3,7,0,771.0,67.0,0.9,21.8,381.0,139.71,77.5
2018,6,3,7,15,799.0,70.0,1.0,22.7,433.5,193.15,116.2
2018,6,3,7,30,827.0,73.0,1.1,23.6,486.0,248.66,160.62
2018,6,3,7,45,848.0,75.0,1.15,24.5,537.0,305.75,207.73
2018,6,3,8,0,869.0,77.0,1.2,25.4,588.0,360.32,252.65
2018,6,3,8,15,885.0,79.0,1.25,26.1,636.0,413.32,295.75
2018,6,3,8,30,901.0,81.0,1.3,26.8,684.0,465.88,337.24
2018,6,3,8,45,913.0,83.0,1.35,27.45,728.0,515.82,375.59
2018,6,3,9,0,925.0,85.0,1.4,28.1,772.0,564.41,411.69
2018,6,3,9,15,930.5,88.5,1.55,28.5,810.0,609.03,444.88
2018,6,3,9,30,936.0,92.0,1.7,28.9,848.0,651.29,475.58
2018,6,3,9,45,938.5,95.5,1.8,29.3,879.5,689.07,502.19
2018,6,3,10,0,941.0,99.0,1.9,29.7,911.0,723.9,526.21
2018,6,3,10,15,946.5,100.0,2.05,29.95,938.0,755.61,548.4
2018,6,3,10,30,952.0,101.0,2.2,30.2,965.0,784.26,568.22
2018,6,3,10,45,955.0,102.0,2.3,30.45,984.5,807.85,583.78
2018,6,3,11,0,958.0,103.0,2.4,30.7,1004.0,828.01,596.49
2018,6,3,11,15,960.5,103.5,2.55,30.8,1016.5,843.86,607.15
2018,6,3,11,30,963.0,104.0,2.7,30.9,1029.0,856.15,615.57
2018,6,3,11,45,963.5,104.0,2.85,31.0,1033.5,862.86,620.42
2018,6,3,12,0,964.0,104.0,3.0,31.1,1038.0,865.96,623.03
2018,6,3,12,15,963.5,103.5,3.1,31.05,1035.0,864.27,622.65
2018,6,3,12,30,963.0,103.0,3.2,31.0,1032.0,858.97,620.01
2018,6,3,12,45,961.5,102.5,3.3,30.95,1021.5,849.29,614.56
2018,6,3,13,0,960.0,102.0,3.4,30.9,1011.0,836.01,606.79
2018,6,3,13,15,956.5,101.5,3.5,30.75,993.0,817.65,595.89
2018,6,3,13,30,953.0,101.0,3.6,30.6,975.0,795.85,582.54
2018,6,3,13,45,947.5,100.0,3.65,30.45,949.5,768.85,564.45
2018,6,3,14,0,942.0,99.0,3.7,30.3,924.0,738.72,543.87
2018,6,3,14,15,935.0,98.5,3.7,30.05,893.0,705.06,520.42
2018,6,3,14,30,928.0,98.0,3.7,29.8,862.0,668.7,494.54
2018,6,3,14,45,919.5,96.0,3.7,29.6,824.5,627.66,464.63
2018,6,3,15,0,911.0,94.0,3.7,29.4,787.0,584.42,432.35
2018,6,3,15,15,899.5,91.5,3.7,29.4,744.0,537.28,396.02
2018,6,3,15,30,888.0,89.0,3.7,29.4,701.0,488.66,357.62
2018,6,3,15,45,873.0,87.0,3.7,28.7,654.5,437.8,317.41
2018,6,3,16,0,858.0,85.0,3.7,28.0,608.0,386.29,275.47
2018,6,3,16,15,839.0,82.0,3.7,27.5,558.0,332.35,230.57
2018,6,3,16,30,820.0,79.0,3.7,27.0,508.0,275.99,183.36
2018,6,3,16,45,794.5,76.0,3.65,26.45,456.5,221.16,138.19
2018,6,3,17,0,769.0,73.0,3.6,25.9,405.0,167.98,96.99
2018,6,3,17,15,734.0,68.5,3.5,25.1,352.5,114.77,62.32
2018,6,3,17,30,699.0,64.0,3.4,24.3,300.0,64.92,42.24
2018,6,3,17,45,649.0,58.5,3.25,23.5,249.0,52.38,39.7
2018,6,3,18,0,599.0,53.0,3.1,22.7,198.0,43.9,32.45
2018,6,3,18,15,521.0,47.0,2.8,21.65,151.5,38.83,27.99
2018,6,3,18,30,443.0,41.0,2.5,20.6,105.0,33.91,23.41
2018,6,3,18,45,317.0,31.0,2.2,19.55,68.0,25.57,15.35
2018,6,3,19,0,191.0,21.0,1.9,18.5,31.0,17.34,0.0
2018,6,3,19,15,95.5,10.5,1.85,17.95,15.5,8.26,0.0
2018,6,3,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.0,2.0,10.4,9.0,0.0,0.0
2018,6,4,5,0,136.0,14.0,2.2,10.6,18.0,11.02,0.0
2018,6,4,5,15,285.5,23.5,2.25,11.1,52.0,19.42,8.7
2018,6,4,5,30,435.0,33.0,2.3,11.6,86.0,27.53,18.4
2018,6,4,5,45,521.5,39.5,2.4,12.1,132.0,33.05,23.85
2018,6,4,6,0,608.0,46.0,2.5,12.6,178.0,41.95,32.07
2018,6,4,6,15,662.5,50.5,2.65,13.4,228.5,46.15,35.85
2018,6,4,6,30,717.0,55.0,2.8,14.2,279.0,50.41,39.53
2018,6,4,6,45,754.0,58.5,2.95,15.05,332.0,83.74,46.9
2018,6,4,7,0,791.0,62.0,3.1,15.9,385.0,136.72,76.49
2018,6,4,7,15,817.5,65.0,3.25,16.75,437.5,194.69,120.12
2018,6,4,7,30,844.0,68.0,3.4,17.6,490.0,250.27,166.3
2018,6,4,7,45,863.5,70.0,3.5,18.4,540.5,304.58,213.43
2018,6,4,8,0,883.0,72.0,3.6,19.2,591.0,359.35,260.91
2018,6,4,8,15,898.0,74.0,3.7,19.95,639.0,412.58,306.5
2018,6,4,8,30,913.0,76.0,3.8,20.7,687.0,465.26,350.45
2018,6,4,8,45,924.0,77.5,3.85,21.4,730.5,514.79,390.71
2018,6,4,9,0,935.0,79.0,3.9,22.1,774.0,562.86,428.58
2018,6,4,9,15,939.5,83.0,3.9,22.7,812.0,607.76,462.95
2018,6,4,9,30,944.0,87.0,3.9,23.3,850.0,650.21,494.44
2018,6,4,9,45,945.5,91.5,3.9,23.85,882.0,688.52,522.13
2018,6,4,10,0,947.0,96.0,3.9,24.4,914.0,723.79,546.9
2018,6,4,10,15,952.5,96.5,3.95,24.75,940.5,755.25,569.13
2018,6,4,10,30,958.0,97.0,4.0,25.1,967.0,783.65,588.81
2018,6,4,10,45,962.0,97.5,4.0,25.4,987.0,807.71,604.68
2018,6,4,11,0,966.0,98.0,4.0,25.7,1007.0,828.37,617.57
2018,6,4,11,15,969.0,98.5,4.05,25.85,1020.0,844.77,628.15
2018,6,4,11,30,972.0,99.0,4.1,26.0,1033.0,857.59,636.37
2018,6,4,11,45,973.0,99.0,4.2,26.15,1038.0,864.8,641.08
2018,6,4,12,0,974.0,99.0,4.3,26.3,1043.0,868.37,643.45
2018,6,4,12,15,974.0,98.5,4.4,26.25,1040.5,867.1,643.14
2018,6,4,12,30,974.0,98.0,4.5,26.2,1038.0,862.19,640.46
2018,6,4,12,45,973.0,97.5,4.6,26.2,1028.0,852.84,634.9
2018,6,4,13,0,972.0,97.0,4.7,26.2,1018.0,839.85,626.95
2018,6,4,13,15,969.0,96.0,4.75,26.0,1000.0,821.29,615.41
2018,6,4,13,30,966.0,95.0,4.8,25.8,982.0,799.23,601.43
2018,6,4,13,45,961.5,94.0,4.85,25.6,957.0,772.68,583.18
2018,6,4,14,0,957.0,93.0,4.9,25.4,932.0,742.92,562.24
2018,6,4,14,15,950.5,92.0,4.9,25.05,900.5,708.76,537.82
2018,6,4,14,30,944.0,91.0,4.9,24.7,869.0,671.83,510.8
2018,6,4,14,45,936.0,89.0,4.95,24.35,831.5,630.56,480.1
2018,6,4,15,0,928.0,87.0,5.0,24.0,794.0,587.02,446.81
2018,6,4,15,15,917.0,85.5,5.0,24.0,751.5,540.35,409.47
2018,6,4,15,30,906.0,84.0,5.0,24.0,709.0,492.12,369.95
2018,6,4,15,45,891.5,82.0,4.95,23.1,662.0,440.71,328.1
2018,6,4,16,0,877.0,80.0,4.9,22.2,615.0,388.57,284.4
2018,6,4,16,15,858.5,77.0,4.9,21.55,565.0,333.93,237.56
2018,6,4,16,30,840.0,74.0,4.9,20.9,515.0,279.52,190.45
2018,6,4,16,45,815.5,71.0,4.85,20.3,463.0,220.99,140.91
2018,6,4,17,0,791.0,68.0,4.8,19.7,411.0,166.9,97.76
2018,6,4,17,15,756.5,64.0,4.7,18.9,358.0,112.98,61.71
2018,6,4,17,30,722.0,60.0,4.6,18.1,305.0,62.31,41.02
2018,6,4,17,45,672.5,56.0,4.55,17.3,254.0,50.66,39.23
2018,6,4,18,0,623.0,52.0,4.5,16.5,203.0,47.01,36.08
2018,6,4,18,15,545.5,45.5,4.3,15.7,155.5,37.85,27.86
2018,6,4,18,30,468.0,39.0,4.1,14.9,108.0,32.42,22.73
2018,6,4,18,45,339.0,30.0,3.95,14.1,70.0,24.79,15.19
2018,6,4,19,0,210.0,21.0,3.8,13.3,32.0,17.36,0.0
2018,6,4,19,15,105.0,10.5,3.75,12.75,16.0,8.26,0.0
2018,6,4,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,5,4,45,14.5,5.5,2.85,8.0,6.0,0.0,0.0
2018,6,5,5,0,29.0,11.0,3.0,8.1,12.0,8.65,0.0
2018,6,5,5,15,98.5,26.5,3.1,8.45,37.0,19.93,9.33
2018,6,5,5,30,168.0,42.0,3.2,8.8,62.0,31.29,21.95
2018,6,5,5,45,274.5,54.0,3.3,9.15,105.5,40.4,30.75
2018,6,5,6,0,381.0,66.0,3.4,9.5,149.0,49.6,39.39
2018,6,5,6,15,455.5,72.5,3.45,10.0,197.0,56.96,46.13
2018,6,5,6,30,530.0,79.0,3.5,10.5,245.0,61.72,50.32
2018,6,5,6,45,565.5,87.0,3.55,11.0,293.0,90.43,58.51
2018,6,5,7,0,601.0,95.0,3.6,11.5,341.0,136.46,85.73
2018,6,5,7,15,694.0,92.0,3.6,12.1,412.0,187.06,121.42
2018,6,5,7,30,787.0,89.0,3.6,12.7,483.0,250.32,171.65
2018,6,5,7,45,824.0,88.0,3.6,13.3,538.0,304.66,218.74
2018,6,5,8,0,861.0,87.0,3.6,13.9,593.0,363.12,269.41
2018,6,5,8,15,877.0,89.5,3.6,14.5,641.5,416.16,315.57
2018,6,5,8,30,893.0,92.0,3.6,15.1,690.0,468.76,360.19
2018,6,5,8,45,905.5,93.5,3.55,15.7,734.0,518.15,400.97
2018,6,5,9,0,918.0,95.0,3.5,16.3,778.0,566.25,439.41
2018,6,5,9,15,932.0,94.0,3.45,16.85,818.0,611.51,474.6
2018,6,5,9,30,946.0,93.0,3.4,17.4,858.0,655.05,507.45
2018,6,5,9,45,897.5,125.5,3.4,17.95,874.5,684.71,528.65
2018,6,5,10,0,849.0,158.0,3.4,18.5,891.0,714.99,549.35
2018,6,5,10,15,862.0,156.5,3.4,18.9,920.5,748.13,572.83
2018,6,5,10,30,875.0,155.0,3.4,19.3,950.0,768.65,587.21
2018,6,5,10,45,898.5,144.0,3.45,19.75,975.5,796.59,606.75
2018,6,5,11,0,922.0,133.0,3.5,20.2,1001.0,821.93,624.1
2018,6,5,11,15,898.0,151.5,3.55,20.45,1006.0,830.43,629.12
2018,6,5,11,30,874.0,170.0,3.6,20.7,1011.0,848.84,640.68
2018,6,5,11,45,777.5,238.0,3.65,21.0,988.5,842.86,633.46
2018,6,5,12,0,681.0,306.0,3.7,21.3,966.0,822.59,616.73
2018,6,5,12,15,655.5,323.0,3.75,21.35,957.0,814.45,610.76
2018,6,5,12,30,630.0,340.0,3.8,21.4,948.0,803.31,602.6
2018,6,5,12,45,734.5,264.5,3.9,21.5,966.5,821.45,617.91
2018,6,5,13,0,839.0,189.0,4.0,21.6,985.0,822.61,621.39
2018,6,5,13,15,902.0,144.0,4.05,21.5,985.5,808.5,613.51
2018,6,5,13,30,965.0,99.0,4.1,21.4,986.0,800.89,609.68
2018,6,5,13,45,960.5,98.0,4.2,21.25,961.0,774.45,591.24
2018,6,5,14,0,956.0,97.0,4.3,21.1,936.0,744.79,570.21
2018,6,5,14,15,949.5,95.5,4.3,20.85,904.0,710.32,545.14
2018,6,5,14,30,943.0,94.0,4.3,20.6,872.0,673.06,517.47
2018,6,5,14,45,935.0,92.5,4.3,20.35,835.0,632.33,486.53
2018,6,5,15,0,927.0,91.0,4.3,20.1,798.0,589.32,453.09
2018,6,5,15,15,915.5,89.0,4.3,20.1,755.0,542.08,415.12
2018,6,5,15,30,904.0,87.0,4.3,20.1,712.0,493.31,374.95
2018,6,5,15,45,890.0,84.5,4.3,19.45,665.0,441.83,332.48
2018,6,5,16,0,876.0,82.0,4.3,18.8,618.0,389.57,288.12
2018,6,5,16,15,857.5,79.5,4.25,18.3,568.0,335.43,241.12
2018,6,5,16,30,839.0,77.0,4.2,17.8,518.0,281.51,193.89
2018,6,5,16,45,811.0,73.5,4.15,17.35,464.5,222.02,143.29
2018,6,5,17,0,783.0,70.0,4.1,16.9,411.0,167.31,99.4
2018,6,5,17,15,695.0,74.0,4.05,16.2,348.0,115.8,66.9
2018,6,5,17,30,607.0,78.0,4.0,15.5,285.0,68.59,47.69
2018,6,5,17,45,576.5,68.5,3.9,14.8,238.5,54.85,43.37
2018,6,5,18,0,546.0,59.0,3.8,14.1,192.0,47.9,37.25
2018,6,5,18,15,450.0,51.5,3.7,13.35,144.5,41.76,31.65
2018,6,5,18,30,354.0,44.0,3.6,12.6,97.0,35.76,25.95
2018,6,5,18,45,267.0,32.5,3.45,11.85,64.0,26.57,16.94
2018,6,5,19,0,180.0,21.0,3.3,11.1,31.0,17.26,0.53
2018,6,5,19,15,90.0,10.5,3.2,10.65,15.5,8.26,0.0
2018,6,5,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,6,6,4,45,2.5,5.0,3.0,7.5,5.0,0.0,0.0
2018,6,6,5,0,5.0,10.0,3.0,7.6,10.0,7.87,0.0
2018,6,6,5,15,55.5,26.0,3.0,7.85,32.5,19.61,9.22
2018,6,6,5,30,106.0,42.0,3.0,8.1,55.0,31.08,21.84
2018,6,6,5,45,140.0,60.0,3.0,8.35,85.5,43.77,33.89
2018,6,6,6,0,174.0,78.0,3.0,8.6,116.0,56.21,45.53
2018,6,6,6,15,183.0,96.5,3.0,9.05,145.5,68.43,56.69
2018,6,6,6,30,192.0,115.0,3.0,9.5,175.0,80.27,67.24
2018,6,6,6,45,165.0,129.0,3.0,9.95,187.0,98.88,75.89
2018,6,6,7,0,138.0,143.0,3.0,10.4,199.0,118.29,90.11
2018,6,6,7,15,83.5,125.5,2.95,11.0,161.0,108.38,83.19
2018,6,6,7,30,29.0,108.0,2.9,11.6,123.0,89.21,69.13
2018,6,6,7,45,104.0,179.5,2.85,12.2,239.5,166.25,130.5
2018,6,6,8,0,179.0,251.0,2.8,12.8,356.0,250.35,196.8
2018,6,6,8,15,163.5,258.0,2.8,13.5,360.0,262.19,206.59
2018,6,6,8,30,148.0,265.0,2.8,14.2,364.0,271.84,214.43
2018,6,6,8,45,82.5,254.0,2.8,14.85,310.0,236.99,186.94
2018,6,6,9,0,17.0,243.0,2.8,15.5,256.0,195.91,153.79
2018,6,6,9,15,25.0,279.5,2.85,16.0,299.5,234.6,183.98
2018,6,6,9,30,33.0,316.0,2.9,16.5,343.0,270.54,211.43
2018,6,6,9,45,33.5,331.0,2.95,17.05,359.0,285.43,222.18
2018,6,6,10,0,34.0,346.0,3.0,17.6,375.0,300.28,232.88
2018,6,6,10,15,47.5,379.5,3.15,17.9,421.5,339.14,262.35
2018,6,6,10,30,61.0,413.0,3.3,18.2,468.0,378.82,292.08
2018,6,6,10,45,59.5,423.0,3.4,18.55,478.0,388.58,298.74
2018,6,6,11,0,58.0,433.0,3.5,18.9,488.0,397.96,305.21
2018,6,6,11,15,63.0,445.5,3.65,19.05,505.5,414.06,317.15
2018,6,6,11,30,68.0,458.0,3.8,19.2,523.0,429.89,328.86
2018,6,6,11,45,88.5,430.0,3.95,19.3,515.5,423.67,324.88
2018,6,6,12,0,109.0,402.0,4.1,19.4,508.0,428.31,329.05
2018,6,6,12,15,66.5,376.0,4.2,19.35,440.5,361.4,278.02
2018,6,6,12,30,24.0,350.0,4.3,19.3,373.0,305.59,234.9
2018,6,6,12,45,22.0,332.5,4.45,19.25,353.5,279.41,215.19
2018,6,6,13,0,20.0,315.0,4.6,19.2,334.0,263.29,203.02
2018,6,6,13,15,19.0,302.5,4.65,19.05,320.5,251.89,194.48
2018,6,6,13,30,18.0,290.0,4.7,18.9,307.0,240.46,185.88
2018,6,6,13,45,95.0,277.0,4.75,18.75,361.0,299.95,234.19
2018,6,6,14,0,172.0,264.0,4.8,18.6,415.0,344.86,270.46
2018,6,6,14,15,278.5,241.0,4.8,18.4,475.5,398.09,313.01
2018,6,6,14,30,385.0,218.0,4.8,18.2,536.0,433.33,340.96
2018,6,6,14,45,306.5,225.5,4.8,18.0,471.5,377.19,296.64
2018,6,6,15,0,228.0,233.0,4.8,17.8,407.0,318.11,250.08
2018,6,6,15,15,155.5,240.0,4.8,17.8,355.5,271.09,212.66
2018,6,6,15,30,83.0,247.0,4.8,17.8,304.0,229.6,179.84
2018,6,6,15,45,190.5,218.0,4.75,17.2,338.0,252.8,197.45
2018,6,6,16,0,298.0,189.0,4.7,16.6,372.0,256.89,198.13
2018,6,6,16,15,289.5,182.0,4.65,16.2,347.5,230.81,175.89
2018,6,6,16,30,281.0,175.0,4.6,15.8,323.0,204.94,153.82
2018,6,6,16,45,273.5,165.5,4.6,15.35,297.5,177.77,131.02
2018,6,6,17,0,266.0,156.0,4.6,14.9,272.0,150.91,109.44
2018,6,6,17,15,299.5,136.5,4.5,14.35,251.5,121.32,86.34
2018,6,6,17,30,333.0,117.0,4.4,13.8,231.0,86.44,65.42
2018,6,6,17,45,349.0,97.5,4.35,13.2,199.5,70.07,57.23
2018,6,6,18,0,365.0,78.0,4.3,12.6,168.0,57.56,46.12
2018,6,6,18,15,308.0,64.5,4.15,12.05,128.5,47.92,37.33
2018,6,6,18,30,251.0,51.0,4.0,11.5,89.0,38.13,28.18
2018,6,6,18,45,158.5,35.5,3.8,10.95,56.5,26.61,17.12
2018,6,6,19,0,66.0,20.0,3.6,10.4,24.0,15.14,0.68
2018,6,6,19,15,33.0,10.0,3.55,10.05,12.0,7.87,0.0
2018,6,6,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,6.95,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,7.0,5.0,3.93,0.0
2018,6,7,5,15,0.0,13.5,2.65,7.35,13.5,10.27,2.19
2018,6,7,5,30,0.0,22.0,2.7,7.7,22.0,16.76,9.22
2018,6,7,5,45,0.0,35.0,2.7,8.0,35.0,26.74,18.59
2018,6,7,6,0,0.0,48.0,2.7,8.3,48.0,36.72,27.9
2018,6,7,6,15,0.0,66.0,2.7,8.85,66.0,49.83,39.88
2018,6,7,6,30,0.0,84.0,2.7,9.4,84.0,62.79,51.52
2018,6,7,6,45,4.5,110.5,2.7,9.95,112.5,81.87,65.17
2018,6,7,7,0,9.0,137.0,2.7,10.5,141.0,102.06,81.72
2018,6,7,7,15,43.0,171.0,2.7,11.2,192.5,132.13,104.91
2018,6,7,7,30,77.0,205.0,2.7,11.9,244.0,167.82,132.59
2018,6,7,7,45,158.0,225.5,2.65,12.6,315.5,213.07,166.53
2018,6,7,8,0,239.0,246.0,2.6,13.3,387.0,268.36,209.08
2018,6,7,8,15,327.0,246.5,2.6,14.0,456.0,317.96,247.33
2018,6,7,8,30,415.0,247.0,2.6,14.7,525.0,380.02,295.47
2018,6,7,8,45,568.0,211.0,2.55,15.4,618.0,447.86,347.42
2018,6,7,9,0,721.0,175.0,2.5,16.1,711.0,529.74,409.57
2018,6,7,9,15,802.0,149.0,2.55,16.8,774.0,584.96,451.45
2018,6,7,9,30,883.0,123.0,2.6,17.5,837.0,639.3,492.19
2018,6,7,9,45,904.5,117.0,2.6,18.2,874.0,679.51,521.2
2018,6,7,10,0,926.0,111.0,2.6,18.9,911.0,718.04,548.34
2018,6,7,10,15,931.0,112.5,2.75,19.4,938.0,749.4,570.81
2018,6,7,10,30,936.0,114.0,2.9,19.9,965.0,777.72,590.78
2018,6,7,10,45,939.0,115.5,3.05,20.45,984.5,801.38,607.08
2018,6,7,11,0,942.0,117.0,3.2,21.0,1004.0,821.69,620.41
2018,6,7,11,15,944.0,118.0,3.4,21.3,1016.5,837.38,631.09
2018,6,7,11,30,946.0,119.0,3.6,21.6,1029.0,849.56,639.42
2018,6,7,11,45,946.0,119.5,3.75,21.85,1033.5,856.26,643.91
2018,6,7,12,0,946.0,120.0,3.9,22.1,1038.0,859.45,646.1
2018,6,7,12,15,944.0,121.0,4.05,22.2,1035.0,857.97,645.53
2018,6,7,12,30,942.0,122.0,4.2,22.3,1032.0,853.03,642.67
2018,6,7,12,45,937.5,123.0,4.35,22.35,1021.0,842.66,636.23
2018,6,7,13,0,933.0,124.0,4.5,22.4,1010.0,828.88,627.66
2018,6,7,13,15,930.0,123.0,4.6,22.3,992.5,811.25,616.57
2018,6,7,13,30,927.0,122.0,4.7,22.2,975.0,790.26,602.29
2018,6,7,13,45,922.5,120.5,4.75,22.1,950.5,764.5,584.08
2018,6,7,14,0,918.0,119.0,4.8,22.0,926.0,735.64,563.31
2018,6,7,14,15,912.0,117.0,4.85,21.85,895.0,702.41,539.05
2018,6,7,14,30,906.0,115.0,4.9,21.7,864.0,666.46,512.24
2018,6,7,14,45,898.5,112.5,4.95,21.5,827.5,626.68,482.03
2018,6,7,15,0,891.0,110.0,5.0,21.3,791.0,584.66,449.32
2018,6,7,15,15,878.5,108.0,5.0,21.3,748.5,538.51,412.13
2018,6,7,15,30,866.0,106.0,5.0,21.3,706.0,490.98,372.94
2018,6,7,15,45,852.0,102.5,4.95,20.65,660.0,440.3,331.14
2018,6,7,16,0,838.0,99.0,4.9,20.0,614.0,388.34,287.18
2018,6,7,16,15,820.5,95.5,4.85,19.55,565.0,334.93,241.0
2018,6,7,16,30,803.0,92.0,4.8,19.1,516.0,281.75,194.66
2018,6,7,16,45,778.5,87.5,4.7,18.65,464.5,226.92,148.0
2018,6,7,17,0,754.0,83.0,4.6,18.2,413.0,173.67,105.41
2018,6,7,17,15,718.5,78.0,4.4,17.6,360.5,116.65,66.37
2018,6,7,17,30,683.0,73.0,4.2,17.0,308.0,66.95,45.27
2018,6,7,17,45,632.0,67.0,4.05,16.35,256.5,54.39,42.69
2018,6,7,18,0,581.0,61.0,3.9,15.7,205.0,49.77,38.67
2018,6,7,18,15,502.5,53.5,3.55,14.9,157.5,43.75,33.23
2018,6,7,18,30,424.0,46.0,3.2,14.1,110.0,37.81,27.61
2018,6,7,18,45,301.5,35.0,2.85,13.25,72.0,28.78,18.84
2018,6,7,19,0,179.0,24.0,2.5,12.4,34.0,18.25,2.83
2018,6,7,19,15,89.5,12.0,2.45,11.9,17.0,9.44,0.0
2018,6,7,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.5,2.4,7.75,9.0,0.0,0.0
2018,6,8,5,0,109.0,15.0,2.5,8.0,18.0,11.8,0.0
2018,6,8,5,15,243.0,26.5,2.55,8.55,51.0,21.82,10.99
2018,6,8,5,30,377.0,38.0,2.6,9.1,84.0,31.36,22.01
2018,6,8,5,45,464.0,45.5,2.65,9.65,128.5,37.41,28.03
2018,6,8,6,0,551.0,53.0,2.7,10.2,173.0,43.59,33.87
2018,6,8,6,15,607.5,58.5,2.75,10.95,223.0,48.0,37.89
2018,6,8,6,30,664.0,64.0,2.8,11.7,273.0,52.47,41.78
2018,6,8,6,45,703.0,68.5,2.85,12.4,325.0,84.87,51.56
2018,6,8,7,0,742.0,73.0,2.9,13.1,377.0,135.72,79.17
2018,6,8,7,15,770.5,77.0,2.95,13.85,429.0,188.15,117.96
2018,6,8,7,30,799.0,81.0,3.0,14.6,481.0,242.78,163.26
2018,6,8,7,45,820.0,84.0,3.05,15.4,531.5,296.43,209.79
2018,6,8,8,0,841.0,87.0,3.1,16.2,582.0,350.85,257.02
2018,6,8,8,15,857.5,89.0,3.15,16.9,629.5,404.41,302.99
2018,6,8,8,30,874.0,91.0,3.2,17.6,677.0,455.77,346.09
2018,6,8,8,45,886.5,93.5,3.25,18.3,721.0,505.04,386.36
2018,6,8,9,0,899.0,96.0,3.3,19.0,765.0,553.09,424.43
2018,6,8,9,15,909.5,97.5,3.4,19.65,804.0,597.69,459.01
2018,6,8,9,30,920.0,99.0,3.5,20.3,843.0,640.39,491.21
2018,6,8,9,45,928.5,99.0,3.55,20.9,876.0,678.43,519.16
2018,6,8,10,0,937.0,99.0,3.6,21.5,909.0,713.99,544.62
2018,6,8,10,15,942.0,100.5,3.7,22.05,936.0,745.71,567.03
2018,6,8,10,30,947.0,102.0,3.8,22.6,963.0,774.37,586.84
2018,6,8,10,45,951.0,102.5,3.9,23.1,982.5,798.25,603.12
2018,6,8,11,0,955.0,103.0,4.0,23.6,1002.0,818.79,616.06
2018,6,8,11,15,957.0,103.5,4.1,23.9,1014.5,834.35,626.02
2018,6,8,11,30,959.0,104.0,4.2,24.2,1027.0,846.36,633.62
2018,6,8,11,45,960.0,104.0,4.25,24.5,1032.0,853.61,637.82
2018,6,8,12,0,961.0,104.0,4.3,24.8,1037.0,857.3,639.7
2018,6,8,12,15,959.0,104.5,4.4,24.9,1033.5,855.47,638.6
2018,6,8,12,30,957.0,105.0,4.5,25.0,1030.0,850.1,635.21
2018,6,8,12,45,953.5,105.5,4.6,25.05,1019.0,840.02,629.01
2018,6,8,13,0,950.0,106.0,4.7,25.1,1008.0,826.44,620.45
2018,6,8,13,15,946.5,105.5,4.75,25.0,990.5,808.57,609.02
2018,6,8,13,30,943.0,105.0,4.8,24.9,973.0,787.3,594.76
2018,6,8,13,45,938.0,103.5,4.9,24.8,948.0,760.81,576.41
2018,6,8,14,0,933.0,102.0,5.0,24.7,923.0,731.21,555.45
2018,6,8,14,15,926.0,100.5,5.0,24.55,891.5,697.32,530.64
2018,6,8,14,30,919.0,99.0,5.0,24.4,860.0,660.75,503.36
2018,6,8,14,45,910.0,97.5,5.0,24.2,823.0,620.53,472.85
2018,6,8,15,0,901.0,96.0,5.0,24.0,786.0,578.16,439.98
2018,6,8,15,15,889.5,94.0,5.0,24.0,744.0,532.2,403.22
2018,6,8,15,30,878.0,92.0,5.0,24.0,702.0,484.77,364.4
2018,6,8,15,45,864.0,89.0,5.0,23.3,655.5,434.27,323.16
2018,6,8,16,0,850.0,86.0,5.0,22.6,609.0,383.05,280.15
2018,6,8,16,15,832.5,82.5,4.95,22.1,560.0,329.88,234.49
2018,6,8,16,30,815.0,79.0,4.9,21.6,511.0,274.04,186.36
2018,6,8,16,45,791.0,75.5,4.9,21.05,460.0,219.65,140.37
2018,6,8,17,0,767.0,72.0,4.9,20.5,409.0,166.74,98.32
2018,6,8,17,15,734.5,68.0,4.75,19.85,357.5,114.5,63.42
2018,6,8,17,30,702.0,64.0,4.6,19.2,306.0,65.27,43.21
2018,6,8,17,45,656.0,58.5,4.45,18.5,255.5,52.43,40.59
2018,6,8,18,0,610.0,53.0,4.3,17.8,205.0,43.98,33.24
2018,6,8,18,15,538.5,47.0,3.95,17.0,158.5,38.93,28.7
2018,6,8,18,30,467.0,41.0,3.6,16.2,112.0,33.98,24.04
2018,6,8,18,45,346.5,31.5,3.3,15.45,74.0,26.0,16.36
2018,6,8,19,0,226.0,22.0,3.0,14.7,36.0,18.16,3.46
2018,6,8,19,15,113.0,11.0,2.9,14.2,18.0,8.65,0.0
2018,6,8,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,9,4,45,17.0,6.0,2.4,9.45,6.5,0.0,0.0
2018,6,9,5,0,34.0,12.0,2.5,9.6,13.0,9.44,0.0
2018,6,9,5,15,128.5,26.0,2.7,10.1,40.0,19.62,9.28
2018,6,9,5,30,223.0,40.0,2.9,10.6,67.0,30.17,20.82
2018,6,9,5,45,282.5,51.0,3.1,11.15,102.0,38.37,28.7
2018,6,9,6,0,342.0,62.0,3.3,11.7,137.0,46.51,36.27
2018,6,9,6,15,416.0,70.0,3.4,12.25,184.5,54.56,43.56
2018,6,9,6,30,490.0,78.0,3.5,12.8,232.0,60.42,48.7
2018,6,9,6,45,372.5,103.0,3.6,13.35,232.0,87.45,61.13
2018,6,9,7,0,255.0,128.0,3.7,13.9,232.0,118.53,84.49
2018,6,9,7,15,146.5,156.5,3.75,14.4,218.0,139.05,104.86
2018,6,9,7,30,38.0,185.0,3.8,14.9,204.0,145.46,114.45
2018,6,9,7,45,32.0,198.5,3.9,15.45,215.5,157.76,124.33
2018,6,9,8,0,26.0,212.0,4.0,16.0,227.0,169.34,133.45
2018,6,9,8,15,26.0,225.0,4.0,16.45,241.0,182.12,143.3
2018,6,9,8,30,26.0,238.0,4.0,16.9,255.0,194.84,153.0
2018,6,9,8,45,89.5,238.0,4.05,17.3,303.5,232.3,182.14
2018,6,9,9,0,153.0,238.0,4.1,17.7,352.0,270.87,212.41
2018,6,9,9,15,237.5,257.5,4.15,18.05,445.0,346.34,271.41
2018,6,9,9,30,322.0,277.0,4.2,18.4,538.0,423.62,330.99
2018,6,9,9,45,278.0,297.5,4.25,18.7,529.0,426.18,332.23
2018,6,9,10,0,234.0,318.0,4.3,19.0,520.0,424.91,330.46
2018,6,9,10,15,268.0,352.5,4.4,19.25,591.0,485.42,376.04
2018,6,9,10,30,302.0,387.0,4.5,19.5,662.0,546.85,421.45
2018,6,9,10,45,352.5,384.5,4.6,19.75,712.0,590.72,454.15
2018,6,9,11,0,403.0,382.0,4.7,20.0,762.0,643.28,492.82
2018,6,9,11,15,435.0,403.0,4.85,20.1,818.0,691.86,528.19
2018,6,9,11,30,467.0,424.0,5.0,20.2,874.0,739.08,562.34
2018,6,9,11,45,491.5,411.0,5.2,20.3,886.5,752.66,572.99
2018,6,9,12,0,516.0,398.0,5.4,20.4,899.0,763.96,582.17
2018,6,9,12,15,494.0,405.0,5.45,20.3,883.5,751.56,573.25
2018,6,9,12,30,472.0,412.0,5.5,20.2,868.0,736.85,562.72
2018,6,9,12,45,407.5,425.5,5.6,20.15,816.5,685.5,525.09
2018,6,9,13,0,343.0,439.0,5.7,20.1,765.0,640.86,491.91
2018,6,9,13,15,341.0,434.5,5.75,19.9,753.5,628.53,483.57
2018,6,9,13,30,339.0,430.0,5.8,19.7,742.0,614.68,473.91
2018,6,9,13,45,327.5,420.0,5.85,19.5,715.0,588.24,454.77
2018,6,9,14,0,316.0,410.0,5.9,19.3,688.0,560.99,434.87
2018,6,9,14,15,350.0,384.0,5.95,19.0,682.0,550.05,427.84
2018,6,9,14,30,384.0,358.0,6.0,18.7,676.0,535.8,417.93
2018,6,9,14,45,525.5,283.5,6.0,18.4,698.0,549.52,429.63
2018,6,9,15,0,667.0,209.0,6.0,18.1,720.0,546.84,427.61
2018,6,9,15,15,656.0,197.5,6.0,18.1,677.5,501.29,390.78
2018,6,9,15,30,645.0,186.0,6.0,18.1,635.0,454.89,352.63
2018,6,9,15,45,578.0,192.5,5.95,17.25,574.5,398.95,307.86
2018,6,9,16,0,511.0,199.0,5.9,16.4,514.0,344.19,263.67
2018,6,9,16,15,482.0,188.0,5.8,15.9,466.0,296.9,224.05
2018,6,9,16,30,453.0,177.0,5.7,15.4,418.0,251.75,186.08
2018,6,9,16,45,500.0,147.0,5.6,14.9,388.0,210.51,148.69
2018,6,9,17,0,547.0,117.0,5.5,14.4,358.0,166.54,110.29
2018,6,9,17,15,499.5,108.5,5.35,13.85,307.5,118.74,77.04
2018,6,9,17,30,452.0,100.0,5.2,13.3,257.0,78.6,57.69
2018,6,9,17,45,446.0,84.0,5.05,12.8,217.5,62.38,50.45
2018,6,9,18,0,440.0,68.0,4.9,12.3,178.0,53.64,42.68
2018,6,9,18,15,384.5,57.0,4.7,11.75,137.5,45.48,35.22
2018,6,9,18,30,329.0,46.0,4.5,11.2,97.0,37.13,27.38
2018,6,9,18,45,243.5,34.5,4.3,10.7,65.0,26.3,17.03
2018,6,9,19,0,158.0,23.0,4.1,10.2,33.0,17.49,3.93
2018,6,9,19,15,83.0,12.5,4.05,9.8,17.5,9.83,0.0
2018,6,9,19,30,8.0,2.0,4.0,9.4,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.95,9.05,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,6,10,4,45,49.5,8.0,2.75,6.65,9.5,0.0,0.0
2018,6,10,5,0,99.0,16.0,2.8,6.8,19.0,12.59,0.0
2018,6,10,5,15,225.5,28.0,2.95,7.35,51.0,23.04,12.09
2018,6,10,5,30,352.0,40.0,3.1,7.9,83.0,32.9,23.49
2018,6,10,5,45,443.0,47.5,3.2,8.45,127.5,38.87,29.48
2018,6,10,6,0,534.0,55.0,3.3,9.0,172.0,44.98,35.3
2018,6,10,6,15,592.5,61.0,3.4,9.7,222.0,49.71,39.62
2018,6,10,6,30,651.0,67.0,3.5,10.4,272.0,54.47,43.81
2018,6,10,6,45,637.0,80.0,3.55,11.1,310.0,84.15,53.55
2018,6,10,7,0,623.0,93.0,3.6,11.8,348.0,132.58,82.13
2018,6,10,7,15,587.0,115.5,3.7,12.6,381.0,182.66,122.22
2018,6,10,7,30,551.0,138.0,3.8,13.4,414.0,228.17,162.16
2018,6,10,7,45,571.0,149.0,3.9,14.2,461.0,275.31,202.21
2018,6,10,8,0,591.0,160.0,4.0,15.0,508.0,323.66,243.33
2018,6,10,8,15,606.5,172.0,4.05,15.75,554.5,372.04,284.03
2018,6,10,8,30,622.0,184.0,4.1,16.5,601.0,420.66,324.02
2018,6,10,8,45,724.5,156.0,4.2,17.25,672.0,478.19,369.59
2018,6,10,9,0,827.0,128.0,4.3,18.0,743.0,542.15,419.66
2018,6,10,9,15,855.5,122.0,4.35,18.5,787.0,585.18,453.61
2018,6,10,9,30,884.0,116.0,4.4,19.0,831.0,630.54,488.51
2018,6,10,9,45,891.0,118.5,4.4,19.55,864.0,668.46,516.67
2018,6,10,10,0,898.0,121.0,4.4,20.1,897.0,703.89,542.31
2018,6,10,10,15,919.5,112.0,4.45,20.5,928.0,737.32,566.8
2018,6,10,10,30,941.0,103.0,4.5,20.9,959.0,768.53,589.27
2018,6,10,10,45,944.5,104.0,4.5,21.3,978.5,792.38,605.59
2018,6,10,11,0,948.0,105.0,4.5,21.7,998.0,812.89,618.7
2018,6,10,11,15,950.0,105.0,4.55,21.95,1010.0,827.99,628.5
2018,6,10,11,30,952.0,105.0,4.6,22.2,1022.0,839.58,635.92
2018,6,10,11,45,953.0,104.5,4.65,22.5,1026.5,846.45,640.02
2018,6,10,12,0,954.0,104.0,4.7,22.8,1031.0,849.8,641.77
2018,6,10,12,15,954.0,103.5,4.75,22.85,1028.5,848.83,641.27
2018,6,10,12,30,954.0,103.0,4.8,22.9,1026.0,844.34,638.43
2018,6,10,12,45,952.5,102.0,4.85,23.0,1015.5,834.71,631.97
2018,6,10,13,0,951.0,101.0,4.9,23.1,1005.0,821.54,623.12
2018,6,10,13,15,947.5,100.5,4.9,23.0,987.5,803.76,611.31
2018,6,10,13,30,944.0,100.0,4.9,22.9,970.0,782.58,596.74
2018,6,10,13,45,938.5,99.5,4.95,22.85,945.5,756.67,578.2
2018,6,10,14,0,933.0,99.0,5.0,22.8,921.0,727.68,557.1
2018,6,10,14,15,926.5,97.0,5.0,22.6,889.5,693.82,532.21
2018,6,10,14,30,920.0,95.0,5.0,22.4,858.0,657.24,504.79
2018,6,10,14,45,911.5,93.5,5.05,22.2,821.5,617.39,474.43
2018,6,10,15,0,903.0,92.0,5.1,22.0,785.0,575.37,441.62
2018,6,10,15,15,891.5,90.5,5.1,22.0,743.5,529.88,404.84
2018,6,10,15,30,880.0,89.0,5.1,22.0,702.0,482.92,365.99
2018,6,10,15,45,865.5,87.0,5.05,21.3,656.0,433.09,324.79
2018,6,10,16,0,851.0,85.0,5.0,20.6,610.0,382.56,281.89
2018,6,10,16,15,832.0,81.5,5.0,20.15,560.5,328.99,235.6
2018,6,10,16,30,813.0,78.0,5.0,19.7,511.0,272.85,186.9
2018,6,10,16,45,788.0,75.0,4.95,19.2,460.0,218.87,140.89
2018,6,10,17,0,763.0,72.0,4.9,18.7,409.0,166.48,98.95
2018,6,10,17,15,729.0,68.5,4.8,18.05,357.5,114.8,64.22
2018,6,10,17,30,695.0,65.0,4.7,17.4,306.0,66.3,44.15
2018,6,10,17,45,647.0,59.5,4.6,16.7,255.5,49.04,37.9
2018,6,10,18,0,599.0,54.0,4.5,16.0,205.0,44.61,34.05
2018,6,10,18,15,526.0,47.5,4.25,15.3,158.5,39.19,29.16
2018,6,10,18,30,453.0,41.0,4.0,14.6,112.0,33.86,24.14
2018,6,10,18,45,338.0,32.5,3.75,13.85,75.0,26.76,17.22
2018,6,10,19,0,223.0,24.0,3.5,13.1,38.0,19.84,5.71
2018,6,10,19,15,117.0,13.0,3.4,12.65,20.0,10.23,0.0
2018,6,10,19,30,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,6,10,19,45,5.5,1.0,3.25,11.7,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,4,45,67.5,8.0,2.25,8.15,10.0,0.0,0.0
2018,6,11,5,0,135.0,16.0,2.3,8.3,20.0,12.59,0.0
2018,6,11,5,15,270.0,25.5,2.3,8.85,52.5,21.04,10.49
2018,6,11,5,30,405.0,35.0,2.3,9.4,85.0,29.0,19.93
2018,6,11,5,45,491.5,41.5,2.35,9.9,129.5,34.41,25.32
2018,6,11,6,0,578.0,48.0,2.4,10.4,174.0,39.97,30.59
2018,6,11,6,15,632.5,53.0,2.4,11.15,224.0,47.84,37.72
2018,6,11,6,30,687.0,58.0,2.4,11.9,274.0,52.37,41.66
2018,6,11,6,45,724.5,61.5,2.45,12.65,325.5,77.44,46.17
2018,6,11,7,0,762.0,65.0,2.5,13.4,377.0,128.3,72.54
2018,6,11,7,15,789.0,68.0,2.55,14.2,428.5,180.58,110.64
2018,6,11,7,30,816.0,71.0,2.6,15.0,480.0,238.25,158.2
2018,6,11,7,45,836.5,74.0,2.6,15.8,530.5,291.9,204.59
2018,6,11,8,0,857.0,77.0,2.6,16.6,581.0,346.19,251.61
2018,6,11,8,15,872.5,78.5,2.65,17.35,628.0,397.73,295.95
2018,6,11,8,30,888.0,80.0,2.7,18.1,675.0,448.82,338.76
2018,6,11,8,45,899.5,82.0,2.7,18.9,718.5,497.76,378.48
2018,6,11,9,0,911.0,84.0,2.7,19.7,762.0,545.38,415.82
2018,6,11,9,15,912.0,90.0,2.75,20.45,798.5,589.04,449.2
2018,6,11,9,30,913.0,96.0,2.8,21.2,835.0,630.04,479.55
2018,6,11,9,45,909.0,104.5,2.85,21.95,865.0,667.16,506.12
2018,6,11,10,0,905.0,113.0,2.9,22.7,895.0,700.92,529.55
2018,6,11,10,15,911.5,113.5,2.95,23.4,922.0,731.95,550.76
2018,6,11,10,30,918.0,114.0,3.0,24.1,949.0,760.11,569.51
2018,6,11,10,45,923.0,114.5,3.05,24.8,969.5,784.14,585.03
2018,6,11,11,0,928.0,115.0,3.1,25.5,990.0,804.97,597.88
2018,6,11,11,15,931.0,115.5,3.1,25.85,1003.0,820.96,607.4
2018,6,11,11,30,934.0,116.0,3.1,26.2,1016.0,833.54,614.67
2018,6,11,11,45,935.0,116.5,3.15,26.6,1021.5,841.11,618.81
2018,6,11,12,0,936.0,117.0,3.2,27.0,1027.0,845.23,620.75
2018,6,11,12,15,940.0,113.5,3.3,27.2,1025.5,845.09,620.7
2018,6,11,12,30,944.0,110.0,3.4,27.4,1024.0,841.45,618.41
2018,6,11,12,45,947.0,107.0,3.45,27.6,1016.0,833.86,613.29
2018,6,11,13,0,950.0,104.0,3.5,27.8,1008.0,822.63,605.82
2018,6,11,13,15,947.0,103.0,3.55,27.85,990.5,804.89,594.38
2018,6,11,13,30,944.0,102.0,3.6,27.9,973.0,783.74,580.19
2018,6,11,13,45,940.0,101.0,3.6,27.95,949.0,758.55,562.41
2018,6,11,14,0,936.0,100.0,3.6,28.0,925.0,730.17,542.16
2018,6,11,14,15,929.5,99.0,3.65,27.9,894.5,697.13,518.76
2018,6,11,14,30,923.0,98.0,3.7,27.8,864.0,661.37,492.89
2018,6,11,14,45,915.0,96.0,3.75,27.75,827.5,621.34,463.26
2018,6,11,15,0,907.0,94.0,3.8,27.7,791.0,579.08,431.24
2018,6,11,15,15,896.0,92.0,3.8,27.7,749.0,533.31,395.59
2018,6,11,15,30,885.0,90.0,3.8,27.7,707.0,486.0,357.83
2018,6,11,15,45,870.5,88.0,3.9,27.15,661.0,435.97,317.89
2018,6,11,16,0,856.0,86.0,4.0,26.6,615.0,385.23,276.18
2018,6,11,16,15,837.0,83.5,3.95,26.2,566.0,332.26,231.63
2018,6,11,16,30,818.0,81.0,3.9,25.8,517.0,276.75,184.78
2018,6,11,16,45,793.0,77.5,3.9,25.35,465.5,222.09,139.53
2018,6,11,17,0,768.0,74.0,3.9,24.9,414.0,169.02,98.17
2018,6,11,17,15,733.5,70.0,3.7,24.2,362.0,116.61,63.81
2018,6,11,17,30,699.0,66.0,3.5,23.5,310.0,67.45,43.75
2018,6,11,17,45,650.0,61.5,3.3,22.8,259.5,50.53,38.21
2018,6,11,18,0,601.0,57.0,3.1,22.1,209.0,46.89,35.15
2018,6,11,18,15,525.5,50.5,2.7,20.95,162.0,41.52,30.48
2018,6,11,18,30,450.0,44.0,2.3,19.8,115.0,36.25,25.67
2018,6,11,18,45,332.5,34.5,1.95,18.7,77.0,28.4,18.25
2018,6,11,19,0,215.0,25.0,1.6,17.6,39.0,20.66,6.53
2018,6,11,19,15,112.5,13.5,1.5,17.05,20.5,10.62,0.0
2018,6,11,19,30,10.0,2.0,1.4,16.5,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.35,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,12,4,45,69.0,8.0,0.55,12.25,10.0,0.0,0.0
2018,6,12,5,0,138.0,16.0,0.5,12.6,20.0,12.59,0.0
2018,6,12,5,15,275.0,25.5,0.5,13.5,53.0,21.05,10.29
2018,6,12,5,30,412.0,35.0,0.5,14.4,86.0,29.04,19.57
2018,6,12,5,45,498.5,41.5,0.5,15.25,131.0,34.46,24.84
2018,6,12,6,0,585.0,48.0,0.5,16.1,176.0,40.04,29.97
2018,6,12,6,15,640.0,53.5,0.6,17.0,226.5,48.33,37.29
2018,6,12,6,30,695.0,59.0,0.7,17.9,277.0,53.27,41.46
2018,6,12,6,45,733.0,62.5,0.75,18.85,329.0,77.63,45.46
2018,6,12,7,0,771.0,66.0,0.8,19.8,381.0,129.0,70.89
2018,6,12,7,15,798.0,69.0,0.95,20.9,433.0,181.75,107.82
2018,6,12,7,30,825.0,72.0,1.1,22.0,485.0,239.9,153.86
2018,6,12,7,45,845.0,74.5,1.25,23.1,535.5,293.49,198.34
2018,6,12,8,0,865.0,77.0,1.4,24.2,586.0,347.64,243.35
2018,6,12,8,15,880.5,79.0,1.45,24.95,633.5,399.99,286.44
2018,6,12,8,30,896.0,81.0,1.5,25.7,681.0,451.89,327.98
2018,6,12,8,45,908.0,82.5,1.55,26.45,724.5,501.01,366.21
2018,6,12,9,0,920.0,84.0,1.6,27.2,768.0,548.83,402.2
2018,6,12,9,15,930.0,84.5,1.7,27.7,807.0,593.13,435.23
2018,6,12,9,30,940.0,85.0,1.8,28.2,846.0,635.47,465.97
2018,6,12,9,45,947.5,86.0,1.85,28.7,879.5,674.47,493.31
2018,6,12,10,0,955.0,87.0,1.9,29.2,913.0,710.9,518.2
2018,6,12,10,15,960.0,88.0,2.05,29.5,939.5,742.83,540.62
2018,6,12,10,30,965.0,89.0,2.2,29.8,966.0,771.67,560.61
2018,6,12,10,45,968.0,90.0,2.3,30.15,986.0,795.8,576.59
2018,6,12,11,0,971.0,91.0,2.4,30.5,1006.0,816.5,589.46
2018,6,12,11,15,973.0,91.5,2.5,30.65,1018.5,832.49,599.76
2018,6,12,11,30,975.0,92.0,2.6,30.8,1031.0,844.87,607.79
2018,6,12,11,45,975.5,92.0,2.75,31.0,1036.0,852.04,612.72
2018,6,12,12,0,976.0,92.0,2.9,31.2,1041.0,855.59,615.36
2018,6,12,12,15,974.5,92.5,3.0,31.2,1038.0,854.35,615.15
2018,6,12,12,30,973.0,93.0,3.1,31.2,1035.0,849.51,612.68
2018,6,12,12,45,969.5,94.0,3.2,31.2,1024.5,839.93,607.16
2018,6,12,13,0,966.0,95.0,3.3,31.2,1014.0,826.8,599.35
2018,6,12,13,15,962.5,94.0,3.4,31.1,996.0,808.46,588.34
2018,6,12,13,30,959.0,93.0,3.5,31.0,978.0,786.66,574.79
2018,6,12,13,45,953.5,92.5,3.65,30.85,953.5,760.52,557.67
2018,6,12,14,0,948.0,92.0,3.8,30.7,929.0,731.23,537.97
2018,6,12,14,15,941.5,91.0,3.85,30.45,898.0,697.88,514.84
2018,6,12,14,30,935.0,90.0,3.9,30.2,867.0,661.78,489.21
2018,6,12,14,45,926.5,89.0,3.95,29.95,830.5,621.94,460.24
2018,6,12,15,0,918.0,88.0,4.0,29.7,794.0,579.87,428.86
2018,6,12,15,15,907.0,86.0,4.0,29.7,752.0,533.71,393.1
2018,6,12,15,30,896.0,84.0,4.0,29.7,710.0,485.99,355.24
2018,6,12,15,45,881.5,82.5,4.05,29.0,664.0,435.95,315.61
2018,6,12,16,0,867.0,81.0,4.1,28.3,618.0,385.19,274.18
2018,6,12,16,15,849.0,78.5,4.1,27.8,569.0,332.05,229.8
2018,6,12,16,30,831.0,76.0,4.1,27.3,520.0,279.08,185.13
2018,6,12,16,45,806.5,73.0,4.05,26.8,468.5,221.34,137.63
2018,6,12,17,0,782.0,70.0,4.0,26.3,417.0,168.07,96.27
2018,6,12,17,15,749.5,66.5,3.9,25.6,365.5,115.5,61.91
2018,6,12,17,30,717.0,63.0,3.8,24.9,314.0,65.9,41.84
2018,6,12,17,45,669.5,58.5,3.65,24.15,263.0,52.58,39.74
2018,6,12,18,0,622.0,54.0,3.5,23.4,212.0,44.85,33.19
2018,6,12,18,15,550.5,48.0,3.25,22.35,165.0,39.78,28.79
2018,6,12,18,30,479.0,42.0,3.0,21.3,118.0,34.81,24.27
2018,6,12,18,45,363.5,33.5,2.7,20.2,79.5,27.69,17.55
2018,6,12,19,0,248.0,25.0,2.4,19.1,41.0,20.73,6.96
2018,6,12,19,15,131.0,13.5,2.35,18.45,21.5,10.62,0.0
2018,6,12,19,30,14.0,2.0,2.3,17.8,2.0,0.0,0.0
2018,6,12,19,45,7.0,1.0,2.25,17.15,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
