Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,483.48,357.54
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,428.59,315.97
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,377.07,276.18
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,328.12,236.91
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,277.17,195.67
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,231.63,157.9
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,185.91,121.08
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,138.13,88.07
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,96.44,65.3
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,71.67,56.82
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,62.36,48.95
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,52.85,40.65
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,43.17,31.96
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,31.11,20.94
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,18.89,8.28
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,10.23,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,4,45,20.0,4.0,2.35,10.35,4.5,0.0,0.0
2018,7,3,5,0,40.0,8.0,2.5,10.5,9.0,6.29,0.0
2018,7,3,5,15,134.0,23.0,2.6,10.95,35.5,17.42,3.66
2018,7,3,5,30,228.0,38.0,2.7,11.4,62.0,28.72,19.06
2018,7,3,5,45,288.0,50.5,2.85,11.85,97.5,38.03,28.12
2018,7,3,6,0,348.0,63.0,3.0,12.3,133.0,47.23,36.73
2018,7,3,6,15,252.5,82.0,3.0,12.85,140.5,59.95,48.25
2018,7,3,6,30,157.0,101.0,3.0,13.4,148.0,72.92,59.73
2018,7,3,6,45,161.0,114.5,3.05,13.95,170.5,84.62,65.14
2018,7,3,7,0,165.0,128.0,3.1,14.5,193.0,106.37,78.54
2018,7,3,7,15,239.5,140.0,3.1,15.2,249.0,136.61,98.53
2018,7,3,7,30,314.0,152.0,3.1,15.9,305.0,176.52,127.84
2018,7,3,7,45,345.5,166.5,3.15,16.55,351.5,217.41,160.84
2018,7,3,8,0,377.0,181.0,3.2,17.2,398.0,260.06,195.58
2018,7,3,8,15,444.0,188.0,3.25,17.9,464.5,312.46,237.13
2018,7,3,8,30,511.0,195.0,3.3,18.6,531.0,370.6,282.99
2018,7,3,8,45,394.5,242.5,3.35,19.25,512.5,381.64,293.71
2018,7,3,9,0,278.0,290.0,3.4,19.9,494.0,375.33,289.65
2018,7,3,9,15,191.0,305.0,3.5,20.5,448.5,349.37,269.76
2018,7,3,9,30,104.0,320.0,3.6,21.1,403.0,320.45,246.77
2018,7,3,9,45,174.5,274.0,3.7,21.65,420.5,339.48,261.93
2018,7,3,10,0,245.0,228.0,3.8,22.2,438.0,355.28,274.82
2018,7,3,10,15,250.5,247.5,3.9,22.55,468.0,384.17,296.36
2018,7,3,10,30,256.0,267.0,4.0,22.9,498.0,412.53,317.2
2018,7,3,10,45,264.0,291.0,4.1,23.25,534.0,445.84,341.46
2018,7,3,11,0,272.0,315.0,4.2,23.6,570.0,478.47,364.92
2018,7,3,11,15,375.0,321.0,4.3,23.75,678.0,578.88,439.27
2018,7,3,11,30,478.0,327.0,4.4,23.9,786.0,669.82,505.19
2018,7,3,11,45,703.0,224.5,4.45,24.0,904.5,767.49,578.03
2018,7,3,12,0,928.0,122.0,4.5,24.1,1023.0,844.87,634.33
2018,7,3,12,15,942.0,115.0,4.55,24.1,1028.5,850.96,638.35
2018,7,3,12,30,956.0,108.0,4.6,24.1,1034.0,853.45,640.43
2018,7,3,12,45,954.0,108.0,4.65,24.1,1025.0,845.39,635.33
2018,7,3,13,0,952.0,108.0,4.7,24.1,1016.0,833.8,627.91
2018,7,3,13,15,949.5,107.5,4.65,24.0,1000.5,817.9,617.23
2018,7,3,13,30,947.0,107.0,4.6,23.9,985.0,798.53,604.0
2018,7,3,13,45,912.5,116.5,4.6,23.8,945.0,761.05,577.15
2018,7,3,14,0,878.0,126.0,4.6,23.7,905.0,721.76,548.72
2018,7,3,14,15,876.0,124.5,4.55,23.55,880.0,693.89,528.25
2018,7,3,14,30,874.0,123.0,4.5,23.4,855.0,663.1,505.2
2018,7,3,14,45,744.0,165.0,4.45,23.2,769.5,593.77,452.76
2018,7,3,15,0,614.0,207.0,4.4,23.0,684.0,526.43,401.54
2018,7,3,15,15,728.0,159.5,4.4,23.0,696.0,518.72,394.51
2018,7,3,15,30,842.0,112.0,4.4,23.0,708.0,499.46,377.08
2018,7,3,15,45,846.5,102.0,4.3,22.5,668.0,452.16,338.25
2018,7,3,16,0,851.0,92.0,4.2,22.0,628.0,403.52,297.25
2018,7,3,16,15,837.0,88.5,4.1,21.6,580.5,349.9,251.5
2018,7,3,16,30,823.0,85.0,4.0,21.2,533.0,297.15,205.8
2018,7,3,16,45,780.5,84.5,3.9,20.8,476.5,240.72,158.52
2018,7,3,17,0,738.0,84.0,3.8,20.4,420.0,187.67,116.02
2018,7,3,17,15,709.5,78.5,3.75,19.85,369.5,131.72,75.19
2018,7,3,17,30,681.0,73.0,3.7,19.3,319.0,82.06,48.62
2018,7,3,17,45,647.0,65.5,3.6,18.7,270.0,53.34,41.32
2018,7,3,18,0,613.0,58.0,3.5,18.1,221.0,47.69,36.49
2018,7,3,18,15,553.5,51.0,3.35,17.4,174.5,42.06,31.5
2018,7,3,18,30,494.0,44.0,3.2,16.7,128.0,36.43,26.31
2018,7,3,18,45,383.0,36.0,3.1,15.95,88.0,29.73,19.91
2018,7,3,19,0,272.0,28.0,3.0,15.2,48.0,23.22,11.51
2018,7,3,19,15,145.0,15.0,3.0,14.7,25.0,11.8,0.0
2018,7,3,19,30,18.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.2,10.0,2.0,1.57,0.0
2018,7,4,5,15,0.0,8.5,2.3,10.45,8.5,6.45,0.0
2018,7,4,5,30,0.0,15.0,2.4,10.9,15.0,11.4,4.17
2018,7,4,5,45,47.5,25.5,2.45,11.4,35.0,20.22,12.36
2018,7,4,6,0,95.0,36.0,2.5,11.9,55.0,27.41,19.04
2018,7,4,6,15,47.5,50.5,2.5,12.5,60.0,38.54,29.13
2018,7,4,6,30,0.0,65.0,2.5,13.1,65.0,49.55,38.96
2018,7,4,6,45,0.5,77.5,2.45,13.75,77.5,58.86,44.84
2018,7,4,7,0,1.0,90.0,2.4,14.4,90.0,68.37,52.6
2018,7,4,7,15,27.5,132.5,2.4,15.05,145.5,102.35,79.51
2018,7,4,7,30,54.0,175.0,2.4,15.7,201.0,140.26,109.14
2018,7,4,7,45,152.0,199.5,2.4,16.4,284.0,188.94,144.71
2018,7,4,8,0,250.0,224.0,2.4,17.1,367.0,249.57,190.46
2018,7,4,8,15,301.5,236.0,2.4,17.7,423.0,293.41,224.54
2018,7,4,8,30,353.0,248.0,2.4,18.3,479.0,341.8,262.11
2018,7,4,8,45,335.5,257.5,2.4,18.95,489.0,361.03,277.64
2018,7,4,9,0,318.0,267.0,2.4,19.6,499.0,377.73,290.73
2018,7,4,9,15,328.5,276.0,2.45,20.2,527.0,406.75,312.73
2018,7,4,9,30,339.0,285.0,2.5,20.8,555.0,435.62,334.15
2018,7,4,9,45,478.0,258.5,2.55,21.4,657.5,523.7,399.72
2018,7,4,10,0,617.0,232.0,2.6,22.0,760.0,614.05,465.36
2018,7,4,10,15,748.0,182.0,2.65,22.45,842.0,678.83,512.42
2018,7,4,10,30,879.0,132.0,2.7,22.9,924.0,743.03,558.62
2018,7,4,10,45,838.0,154.5,2.75,23.4,923.5,760.93,569.24
2018,7,4,11,0,797.0,177.0,2.8,23.9,923.0,765.65,571.08
2018,7,4,11,15,879.5,137.0,2.85,24.2,971.5,798.0,594.7
2018,7,4,11,30,962.0,97.0,2.9,24.5,1020.0,840.47,622.57
2018,7,4,11,45,963.0,97.0,2.95,24.85,1026.0,849.07,627.28
2018,7,4,12,0,964.0,97.0,3.0,25.2,1032.0,854.09,629.93
2018,7,4,12,15,964.5,96.5,3.05,25.35,1031.0,854.71,630.22
2018,7,4,12,30,965.0,96.0,3.1,25.5,1030.0,851.74,628.24
2018,7,4,12,45,964.5,95.0,3.15,25.7,1021.5,843.97,622.99
2018,7,4,13,0,964.0,94.0,3.2,25.9,1013.0,832.57,615.42
2018,7,4,13,15,962.0,93.0,3.2,25.9,997.0,816.42,604.92
2018,7,4,13,30,960.0,92.0,3.2,25.9,981.0,796.74,592.08
2018,7,4,13,45,956.0,91.0,3.25,25.95,958.0,772.16,575.34
2018,7,4,14,0,952.0,90.0,3.3,26.0,935.0,744.32,555.75
2018,7,4,14,15,947.0,88.5,3.3,25.9,905.5,712.24,532.95
2018,7,4,14,30,942.0,87.0,3.3,25.8,876.0,677.25,507.6
2018,7,4,14,45,935.0,85.5,3.25,25.7,840.5,638.31,478.67
2018,7,4,15,0,928.0,84.0,3.2,25.6,805.0,596.96,447.3
2018,7,4,15,15,918.0,82.5,3.2,25.6,764.0,551.85,412.34
2018,7,4,15,30,908.0,81.0,3.2,25.6,723.0,505.0,375.12
2018,7,4,15,45,895.5,79.0,3.15,25.15,678.0,455.18,335.15
2018,7,4,16,0,883.0,77.0,3.1,24.7,633.0,404.34,293.22
2018,7,4,16,15,867.5,74.5,3.1,24.35,584.5,351.35,248.58
2018,7,4,16,30,852.0,72.0,3.1,24.0,536.0,298.17,203.09
2018,7,4,16,45,831.0,69.0,3.1,23.65,485.0,243.45,156.79
2018,7,4,17,0,810.0,66.0,3.1,23.3,434.0,185.8,110.01
2018,7,4,17,15,780.5,62.5,3.1,22.65,382.0,131.51,71.19
2018,7,4,17,30,751.0,59.0,3.1,22.0,330.0,79.75,44.23
2018,7,4,17,45,708.5,54.5,3.1,21.35,278.5,49.91,37.89
2018,7,4,18,0,666.0,50.0,3.1,20.7,227.0,45.78,34.42
2018,7,4,18,15,602.0,45.0,3.05,19.75,179.0,41.06,30.3
2018,7,4,18,30,538.0,40.0,3.0,18.8,131.0,33.56,23.57
2018,7,4,18,45,433.0,32.5,2.95,17.8,90.5,27.1,17.5
2018,7,4,19,0,328.0,25.0,2.9,16.8,50.0,20.82,9.58
2018,7,4,19,15,177.0,14.5,2.85,16.2,26.5,11.41,0.0
2018,7,4,19,30,26.0,4.0,2.8,15.6,3.0,0.0,0.0
2018,7,4,19,45,13.0,2.0,2.8,14.95,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.7,9.65,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.8,9.8,11.0,7.87,0.0
2018,7,5,5,15,255.0,20.0,0.9,10.35,42.0,16.54,1.86
2018,7,5,5,30,410.0,30.0,1.0,10.9,73.0,25.06,15.9
2018,7,5,5,45,490.0,36.5,1.1,11.5,115.0,30.51,21.52
2018,7,5,6,0,570.0,43.0,1.2,12.1,157.0,39.13,29.55
2018,7,5,6,15,557.0,55.0,1.15,12.85,192.5,44.94,34.86
2018,7,5,6,30,544.0,67.0,1.1,13.6,228.0,53.29,42.24
2018,7,5,6,45,612.5,70.0,1.1,14.4,283.5,63.61,43.18
2018,7,5,7,0,681.0,73.0,1.1,15.2,339.0,114.54,66.35
2018,7,5,7,15,690.0,80.0,1.0,16.0,382.0,162.94,99.74
2018,7,5,7,30,699.0,87.0,0.9,16.8,425.0,211.56,138.7
2018,7,5,7,45,708.0,100.5,0.85,17.6,474.5,262.17,181.19
2018,7,5,8,0,717.0,114.0,0.8,18.4,524.0,316.29,226.34
2018,7,5,8,15,807.0,96.5,0.8,19.2,595.0,376.02,273.27
2018,7,5,8,30,897.0,79.0,0.8,20.0,666.0,440.4,323.11
2018,7,5,8,45,917.5,77.0,0.75,20.85,713.0,491.16,362.26
2018,7,5,9,0,938.0,75.0,0.7,21.7,760.0,541.38,399.52
2018,7,5,9,15,946.0,77.0,0.7,22.45,799.5,587.54,433.0
2018,7,5,9,30,954.0,79.0,0.7,23.2,839.0,631.59,463.79
2018,7,5,9,45,959.5,81.0,0.7,24.0,873.0,671.78,490.77
2018,7,5,10,0,965.0,83.0,0.7,24.8,907.0,709.27,515.04
2018,7,5,10,15,970.0,83.5,0.75,25.5,934.5,742.2,536.5
2018,7,5,10,30,975.0,84.0,0.8,26.2,962.0,772.06,555.46
2018,7,5,10,45,978.5,84.5,0.85,26.95,983.0,797.58,570.88
2018,7,5,11,0,982.0,85.0,0.9,27.7,1004.0,819.68,583.23
2018,7,5,11,15,984.0,84.5,0.9,28.15,1017.0,836.23,592.03
2018,7,5,11,30,986.0,84.0,0.9,28.6,1030.0,849.15,598.61
2018,7,5,11,45,986.5,84.0,0.95,29.05,1035.5,857.65,603.26
2018,7,5,12,0,987.0,84.0,1.0,29.5,1041.0,862.45,605.7
2018,7,5,12,15,984.5,85.0,1.15,29.7,1038.5,862.02,607.01
2018,7,5,12,30,982.0,86.0,1.3,29.9,1036.0,857.92,605.98
2018,7,5,12,45,978.0,87.0,1.4,30.1,1026.0,848.99,601.26
2018,7,5,13,0,974.0,88.0,1.5,30.3,1016.0,836.45,594.27
2018,7,5,13,15,970.0,87.0,1.65,30.25,998.5,818.63,584.96
2018,7,5,13,30,966.0,86.0,1.8,30.2,981.0,797.32,573.23
2018,7,5,13,45,960.5,86.0,1.95,30.2,957.0,772.39,558.34
2018,7,5,14,0,955.0,86.0,2.1,30.2,933.0,744.26,540.31
2018,7,5,14,15,885.0,121.0,2.2,30.0,885.5,699.57,509.76
2018,7,5,14,30,815.0,156.0,2.3,29.8,838.0,661.28,482.94
2018,7,5,14,45,849.0,129.5,2.4,29.6,813.5,624.67,458.13
2018,7,5,15,0,883.0,103.0,2.5,29.4,789.0,589.31,432.98
2018,7,5,15,15,865.0,103.0,2.5,29.4,745.5,543.09,398.18
2018,7,5,15,30,847.0,103.0,2.5,29.4,702.0,495.9,361.82
2018,7,5,15,45,837.5,97.0,2.65,28.75,657.0,446.78,324.18
2018,7,5,16,0,828.0,91.0,2.8,28.1,612.0,396.49,284.21
2018,7,5,16,15,795.0,91.0,2.85,27.55,559.0,340.76,239.2
2018,7,5,16,30,762.0,91.0,2.9,27.0,506.0,287.84,195.7
2018,7,5,16,45,666.5,103.5,2.9,26.4,440.5,229.69,150.74
2018,7,5,17,0,571.0,116.0,2.9,25.8,375.0,183.32,117.04
2018,7,5,17,15,586.5,97.5,2.85,25.05,335.5,135.0,80.73
2018,7,5,17,30,602.0,79.0,2.8,24.3,296.0,84.57,50.51
2018,7,5,17,45,589.5,67.0,2.7,23.5,252.0,53.67,40.77
2018,7,5,18,0,577.0,55.0,2.6,22.7,208.0,45.05,33.49
2018,7,5,18,15,492.5,50.0,2.55,21.95,161.0,40.73,29.73
2018,7,5,18,30,408.0,45.0,2.5,21.2,114.0,36.62,25.94
2018,7,5,18,45,297.0,35.5,2.45,20.45,77.0,28.88,18.76
2018,7,5,19,0,186.0,26.0,2.4,19.7,40.0,19.8,8.6
2018,7,5,19,15,99.5,14.0,2.35,19.3,21.0,11.02,0.0
2018,7,5,19,30,13.0,2.0,2.3,18.9,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,18.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.55,15.6,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.7,15.7,3.0,2.36,0.0
2018,7,6,5,15,78.5,17.5,1.65,16.0,25.5,13.26,0.0
2018,7,6,5,30,157.0,32.0,1.6,16.3,48.0,24.1,14.6
2018,7,6,5,45,161.0,43.5,1.6,16.55,68.0,32.77,22.95
2018,7,6,6,0,165.0,55.0,1.6,16.8,88.0,41.01,30.57
2018,7,6,6,15,121.5,80.5,1.5,17.3,108.5,58.8,46.37
2018,7,6,6,30,78.0,106.0,1.4,17.8,129.0,74.76,60.27
2018,7,6,6,45,184.5,119.0,1.3,18.3,187.0,85.74,64.73
2018,7,6,7,0,291.0,132.0,1.2,18.8,245.0,118.07,82.19
2018,7,6,7,15,531.5,102.0,1.35,19.65,344.5,153.56,97.69
2018,7,6,7,30,772.0,72.0,1.5,20.5,444.0,213.88,136.05
2018,7,6,7,45,806.5,70.0,1.65,21.3,496.0,268.39,181.07
2018,7,6,8,0,841.0,68.0,1.8,22.1,548.0,321.56,225.77
2018,7,6,8,15,857.0,70.0,1.95,23.1,595.5,373.37,269.31
2018,7,6,8,30,873.0,72.0,2.1,24.1,643.0,424.92,311.54
2018,7,6,8,45,761.5,122.0,2.3,25.15,644.5,458.85,340.31
2018,7,6,9,0,650.0,172.0,2.5,26.2,646.0,479.76,357.48
2018,7,6,9,15,778.5,127.5,2.55,27.0,725.5,542.36,403.81
2018,7,6,9,30,907.0,83.0,2.6,27.8,805.0,608.3,451.72
2018,7,6,9,45,907.5,88.5,2.7,28.65,837.0,646.77,478.67
2018,7,6,10,0,908.0,94.0,2.8,29.5,869.0,682.29,502.94
2018,7,6,10,15,914.5,94.5,2.9,30.0,896.5,714.59,525.22
2018,7,6,10,30,921.0,95.0,3.0,30.5,924.0,744.06,545.15
2018,7,6,10,45,926.0,95.0,3.05,30.95,945.0,769.02,561.56
2018,7,6,11,0,931.0,95.0,3.1,31.4,966.0,790.81,574.87
2018,7,6,11,15,934.0,95.5,3.2,31.7,980.0,808.2,585.73
2018,7,6,11,30,937.0,96.0,3.3,32.0,994.0,822.16,594.38
2018,7,6,11,45,938.5,96.0,3.4,32.3,1000.5,831.05,599.74
2018,7,6,12,0,940.0,96.0,3.5,32.6,1007.0,836.45,602.9
2018,7,6,12,15,941.0,95.0,3.6,32.7,1006.0,837.11,603.53
2018,7,6,12,30,942.0,94.0,3.7,32.8,1005.0,834.27,601.94
2018,7,6,12,45,941.5,93.0,3.85,32.85,997.0,826.71,597.66
2018,7,6,13,0,941.0,92.0,4.0,32.9,989.0,815.61,591.08
2018,7,6,13,15,938.5,91.0,4.1,32.8,973.0,799.46,581.31
2018,7,6,13,30,936.0,90.0,4.2,32.7,957.0,779.87,569.24
2018,7,6,13,45,931.5,89.5,4.3,32.65,934.0,755.92,553.5
2018,7,6,14,0,927.0,89.0,4.4,32.6,911.0,728.81,534.89
2018,7,6,14,15,921.5,87.5,4.45,32.35,882.0,697.14,513.04
2018,7,6,14,30,916.0,86.0,4.5,32.1,853.0,662.66,488.73
2018,7,6,14,45,908.0,85.0,4.6,31.9,818.0,624.48,461.19
2018,7,6,15,0,900.0,84.0,4.7,31.7,783.0,584.03,431.39
2018,7,6,15,15,889.5,82.5,4.7,31.7,742.5,539.8,397.39
2018,7,6,15,30,879.0,81.0,4.7,31.7,702.0,493.94,361.31
2018,7,6,15,45,866.5,78.5,4.75,31.0,657.5,444.99,323.02
2018,7,6,16,0,854.0,76.0,4.8,30.3,613.0,395.1,282.74
2018,7,6,16,15,837.5,73.5,4.75,29.75,565.5,343.2,239.67
2018,7,6,16,30,821.0,71.0,4.7,29.2,518.0,291.27,195.92
2018,7,6,16,45,799.0,68.5,4.65,28.7,468.5,238.35,151.73
2018,7,6,17,0,777.0,66.0,4.6,28.2,419.0,182.68,107.12
2018,7,6,17,15,747.5,62.0,4.5,27.5,368.0,129.76,69.47
2018,7,6,17,30,718.0,58.0,4.4,26.8,317.0,79.4,42.87
2018,7,6,17,45,675.5,54.5,4.3,26.1,267.5,49.47,36.74
2018,7,6,18,0,633.0,51.0,4.2,25.4,218.0,46.22,34.09
2018,7,6,18,15,569.5,45.0,3.9,24.55,171.0,40.76,29.39
2018,7,6,18,30,506.0,39.0,3.6,23.7,124.0,32.55,22.16
2018,7,6,18,45,403.5,32.0,3.3,22.85,85.5,26.55,16.58
2018,7,6,19,0,301.0,25.0,3.0,22.0,47.0,20.75,9.03
2018,7,6,19,15,162.0,14.0,2.9,21.45,24.5,11.02,0.0
2018,7,6,19,30,23.0,3.0,2.8,20.9,2.0,0.0,0.0
2018,7,6,19,45,11.5,1.5,2.7,20.4,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.5,1.35,16.05,5.0,0.0,0.0
2018,7,7,5,0,86.0,9.0,1.4,16.4,10.0,7.08,0.0
2018,7,7,5,15,235.0,18.5,1.55,17.0,38.5,15.24,0.0
2018,7,7,5,30,384.0,28.0,1.7,17.6,67.0,23.31,13.78
2018,7,7,5,45,388.5,40.0,1.85,18.25,98.0,32.71,22.7
2018,7,7,6,0,393.0,52.0,2.0,18.9,129.0,41.69,30.86
2018,7,7,6,15,514.5,54.0,2.1,19.7,185.5,43.77,32.79
2018,7,7,6,30,636.0,56.0,2.2,20.5,242.0,50.2,38.32
2018,7,7,6,45,698.5,56.0,2.3,21.3,296.5,59.42,37.74
2018,7,7,7,0,761.0,56.0,2.4,22.1,351.0,107.86,56.33
2018,7,7,7,15,783.0,60.0,2.5,22.95,401.0,164.21,94.48
2018,7,7,7,30,805.0,64.0,2.6,23.8,451.0,217.57,136.33
2018,7,7,7,45,751.5,89.5,2.7,24.65,482.0,267.89,180.97
2018,7,7,8,0,698.0,115.0,2.8,25.5,513.0,311.79,220.18
2018,7,7,8,15,628.5,154.5,2.9,26.3,536.0,357.34,259.51
2018,7,7,8,30,559.0,194.0,3.0,27.1,559.0,390.51,287.64
2018,7,7,8,45,643.5,173.5,3.05,27.85,621.0,446.41,329.88
2018,7,7,9,0,728.0,153.0,3.1,28.6,683.0,503.76,372.64
2018,7,7,9,15,828.5,113.5,3.2,29.1,748.0,555.59,411.66
2018,7,7,9,30,929.0,74.0,3.3,29.6,813.0,613.84,454.77
2018,7,7,9,45,936.5,75.0,3.4,30.1,847.0,653.59,483.45
2018,7,7,10,0,944.0,76.0,3.5,30.6,881.0,690.87,509.77
2018,7,7,10,15,949.0,77.0,3.6,30.9,908.5,723.75,532.91
2018,7,7,10,30,954.0,78.0,3.7,31.2,936.0,753.63,553.57
2018,7,7,10,45,958.0,78.0,3.8,31.45,956.5,778.72,570.33
2018,7,7,11,0,962.0,78.0,3.9,31.7,977.0,800.5,584.22
2018,7,7,11,15,964.0,79.0,3.95,31.9,991.0,818.17,595.3
2018,7,7,11,30,966.0,80.0,4.0,32.1,1005.0,832.28,604.05
2018,7,7,11,45,967.0,80.0,4.05,32.25,1011.5,841.11,609.49
2018,7,7,12,0,968.0,80.0,4.1,32.4,1018.0,846.32,612.62
2018,7,7,12,15,965.5,82.0,4.15,32.45,1016.5,846.83,613.0
2018,7,7,12,30,963.0,84.0,4.2,32.5,1015.0,843.73,611.09
2018,7,7,12,45,957.5,86.5,4.25,32.6,1005.5,835.09,605.48
2018,7,7,13,0,952.0,89.0,4.3,32.7,996.0,822.95,597.62
2018,7,7,13,15,949.5,88.5,4.3,32.6,980.5,807.08,587.62
2018,7,7,13,30,947.0,88.0,4.3,32.5,965.0,787.73,575.33
2018,7,7,13,45,943.5,87.0,4.35,32.45,942.5,763.83,559.62
2018,7,7,14,0,940.0,86.0,4.4,32.4,920.0,736.67,540.86
2018,7,7,14,15,934.5,85.5,4.45,32.15,891.0,705.5,519.36
2018,7,7,14,30,929.0,85.0,4.5,31.9,862.0,671.47,495.36
2018,7,7,14,45,922.0,83.5,4.55,31.65,827.0,632.98,467.62
2018,7,7,15,0,915.0,82.0,4.6,31.4,792.0,592.11,437.46
2018,7,7,15,15,905.0,80.5,4.6,31.4,751.5,547.5,403.22
2018,7,7,15,30,895.0,79.0,4.6,31.4,711.0,501.19,366.81
2018,7,7,15,45,882.5,77.0,4.65,30.65,666.5,451.9,328.34
2018,7,7,16,0,870.0,75.0,4.7,29.9,622.0,401.63,287.82
2018,7,7,16,15,855.0,72.0,4.7,29.3,574.0,348.95,244.14
2018,7,7,16,30,840.0,69.0,4.7,28.7,526.0,296.07,199.55
2018,7,7,16,45,818.5,66.5,4.7,28.15,476.0,242.21,154.45
2018,7,7,17,0,797.0,64.0,4.7,27.6,426.0,189.33,111.82
2018,7,7,17,15,768.0,60.5,4.6,26.8,374.5,131.86,70.4
2018,7,7,17,30,739.0,57.0,4.5,26.0,323.0,80.68,43.13
2018,7,7,17,45,697.5,53.0,4.4,25.25,272.5,48.58,36.12
2018,7,7,18,0,656.0,49.0,4.3,24.5,222.0,44.86,33.05
2018,7,7,18,15,593.0,43.5,4.05,23.6,174.5,39.72,28.62
2018,7,7,18,30,530.0,38.0,3.8,22.7,127.0,34.65,24.06
2018,7,7,18,45,427.0,31.0,3.5,21.8,87.5,25.85,16.07
2018,7,7,19,0,324.0,24.0,3.2,20.9,48.0,19.97,8.42
2018,7,7,19,15,175.0,13.5,3.05,20.3,25.0,10.62,0.0
2018,7,7,19,30,26.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,7,19,45,13.0,1.5,2.8,19.1,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,1.9,13.2,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,2.0,13.4,10.0,7.08,0.0
2018,7,8,5,15,239.5,19.0,2.05,13.95,38.5,15.7,0.0
2018,7,8,5,30,387.0,29.0,2.1,14.5,67.0,24.17,14.64
2018,7,8,5,45,476.5,35.5,2.2,15.0,109.5,29.65,20.33
2018,7,8,6,0,566.0,42.0,2.3,15.5,152.0,38.27,28.29
2018,7,8,6,15,623.5,47.0,2.35,16.4,201.0,42.89,32.47
2018,7,8,6,30,681.0,52.0,2.4,17.3,250.0,47.57,36.53
2018,7,8,6,45,719.0,55.5,2.45,18.2,301.0,59.63,38.2
2018,7,8,7,0,757.0,59.0,2.5,19.1,352.0,110.02,58.95
2018,7,8,7,15,785.0,62.0,2.6,20.05,403.5,162.22,93.89
2018,7,8,7,30,813.0,65.0,2.7,21.0,455.0,220.17,139.66
2018,7,8,7,45,833.0,67.5,2.8,21.95,505.0,273.51,184.58
2018,7,8,8,0,853.0,70.0,2.9,22.9,555.0,327.54,230.56
2018,7,8,8,15,869.0,72.5,3.0,23.8,603.0,380.54,275.3
2018,7,8,8,30,885.0,75.0,3.1,24.7,651.0,433.28,318.7
2018,7,8,8,45,897.0,76.5,3.15,25.55,695.0,482.78,358.41
2018,7,8,9,0,909.0,78.0,3.2,26.4,739.0,531.09,395.9
2018,7,8,9,15,916.5,80.5,3.35,27.15,778.0,576.38,430.36
2018,7,8,9,30,924.0,83.0,3.5,27.9,817.0,619.61,462.3
2018,7,8,9,45,928.5,85.5,3.6,28.65,850.0,658.7,490.27
2018,7,8,10,0,933.0,88.0,3.7,29.4,883.0,695.11,515.59
2018,7,8,10,15,938.5,89.5,3.8,29.8,911.0,728.48,538.95
2018,7,8,10,30,944.0,91.0,3.9,30.2,939.0,758.89,559.82
2018,7,8,10,45,948.5,91.0,4.0,30.6,960.0,784.16,576.74
2018,7,8,11,0,953.0,91.0,4.1,31.0,981.0,806.15,590.47
2018,7,8,11,15,956.0,91.0,4.2,31.2,995.0,823.59,601.62
2018,7,8,11,30,959.0,91.0,4.3,31.4,1009.0,837.52,610.49
2018,7,8,11,45,960.5,90.5,4.4,31.6,1015.5,846.29,615.98
2018,7,8,12,0,962.0,90.0,4.5,31.8,1022.0,851.46,619.16
2018,7,8,12,15,960.5,91.0,4.6,31.8,1020.5,851.92,619.81
2018,7,8,12,30,959.0,92.0,4.7,31.8,1019.0,848.79,618.23
2018,7,8,12,45,956.0,93.0,4.75,31.8,1010.0,840.9,613.41
2018,7,8,13,0,953.0,94.0,4.8,31.8,1001.0,829.45,606.29
2018,7,8,13,15,950.0,93.5,4.85,31.7,985.0,813.22,596.24
2018,7,8,13,30,947.0,93.0,4.9,31.6,969.0,793.52,583.86
2018,7,8,13,45,943.0,92.0,4.95,31.5,946.0,769.29,567.88
2018,7,8,14,0,939.0,91.0,5.0,31.4,923.0,741.82,548.89
2018,7,8,14,15,933.0,90.0,5.0,31.2,893.5,709.91,526.43
2018,7,8,14,30,927.0,89.0,5.0,31.0,864.0,675.18,501.51
2018,7,8,14,45,919.5,87.0,5.0,30.75,828.5,636.02,472.97
2018,7,8,15,0,912.0,85.0,5.0,30.5,793.0,594.51,442.01
2018,7,8,15,15,901.5,84.0,5.0,30.5,752.5,550.17,407.71
2018,7,8,15,30,891.0,83.0,5.0,30.5,712.0,504.16,371.27
2018,7,8,15,45,877.5,81.0,4.95,29.8,667.0,454.58,332.13
2018,7,8,16,0,864.0,79.0,4.9,29.1,622.0,404.1,291.1
2018,7,8,16,15,847.0,77.0,4.85,28.55,574.0,351.83,247.55
2018,7,8,16,30,830.0,75.0,4.8,28.0,526.0,299.54,203.29
2018,7,8,16,45,807.0,72.0,4.75,27.5,475.0,242.13,155.37
2018,7,8,17,0,784.0,69.0,4.7,27.0,424.0,188.61,112.11
2018,7,8,17,15,753.5,65.0,4.55,26.2,372.5,134.99,73.51
2018,7,8,17,30,723.0,61.0,4.4,25.4,321.0,84.05,45.9
2018,7,8,17,45,679.0,57.0,4.3,24.65,270.5,51.48,38.7
2018,7,8,18,0,635.0,53.0,4.2,23.9,220.0,47.88,35.74
2018,7,8,18,15,569.5,47.0,4.0,23.0,172.5,39.14,28.2
2018,7,8,18,30,504.0,41.0,3.8,22.1,125.0,34.12,23.67
2018,7,8,18,45,399.5,33.0,3.55,21.2,85.5,27.36,17.37
2018,7,8,19,0,295.0,25.0,3.3,20.3,46.0,20.75,8.85
2018,7,8,19,15,158.5,14.0,3.25,19.65,24.0,11.02,0.0
2018,7,8,19,30,22.0,3.0,3.2,19.0,2.0,0.0,0.0
2018,7,8,19,45,11.0,1.5,3.1,18.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,1.85,13.5,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.0,13.7,10.0,7.08,0.0
2018,7,9,5,15,236.0,19.0,2.1,14.25,38.0,15.71,0.0
2018,7,9,5,30,384.0,29.0,2.2,14.8,66.0,24.17,14.54
2018,7,9,5,45,476.0,35.5,2.3,15.35,109.0,29.65,20.28
2018,7,9,6,0,568.0,42.0,2.4,15.9,152.0,38.29,28.24
2018,7,9,6,15,625.5,47.0,2.4,16.8,201.0,42.91,32.43
2018,7,9,6,30,683.0,52.0,2.4,17.7,250.0,47.59,36.49
2018,7,9,6,45,721.5,56.0,2.45,18.55,301.5,60.19,38.52
2018,7,9,7,0,760.0,60.0,2.5,19.4,353.0,111.24,59.74
2018,7,9,7,15,787.5,63.0,2.6,20.3,404.5,163.62,94.83
2018,7,9,7,30,815.0,66.0,2.7,21.2,456.0,221.65,140.67
2018,7,9,7,45,835.5,69.0,2.8,22.15,506.5,275.72,186.13
2018,7,9,8,0,856.0,72.0,2.9,23.1,557.0,330.54,232.67
2018,7,9,8,15,871.5,73.5,3.1,24.0,604.5,382.76,276.9
2018,7,9,8,30,887.0,75.0,3.3,24.9,652.0,434.63,319.81
2018,7,9,8,45,899.0,77.0,3.5,25.8,696.0,484.73,360.17
2018,7,9,9,0,911.0,79.0,3.7,26.7,740.0,533.64,398.37
2018,7,9,9,15,921.5,80.0,3.8,27.4,780.0,579.41,433.24
2018,7,9,9,30,932.0,81.0,3.9,28.1,820.0,623.34,465.74
2018,7,9,9,45,940.5,80.5,3.95,28.75,854.0,662.65,494.04
2018,7,9,10,0,949.0,80.0,4.0,29.4,888.0,699.52,519.87
2018,7,9,10,15,954.0,81.5,4.1,29.85,916.0,733.12,543.33
2018,7,9,10,30,959.0,83.0,4.2,30.3,944.0,763.69,564.24
2018,7,9,10,45,962.5,83.0,4.3,30.75,964.5,788.65,580.54
2018,7,9,11,0,966.0,83.0,4.4,31.2,985.0,810.24,593.88
2018,7,9,11,15,968.0,83.5,4.45,31.5,998.5,827.63,604.57
2018,7,9,11,30,970.0,84.0,4.5,31.8,1012.0,841.44,612.9
2018,7,9,11,45,970.5,84.5,4.6,32.1,1018.5,850.43,618.26
2018,7,9,12,0,971.0,85.0,4.7,32.4,1025.0,855.77,621.33
2018,7,9,12,15,969.0,86.0,4.8,32.45,1023.0,855.88,621.82
2018,7,9,12,30,967.0,87.0,4.9,32.5,1021.0,852.36,619.99
2018,7,9,12,45,963.5,88.0,5.0,32.5,1012.0,844.04,615.15
2018,7,9,13,0,960.0,89.0,5.1,32.5,1003.0,832.14,607.96
2018,7,9,13,15,957.0,88.5,5.15,32.4,986.5,815.8,597.8
2018,7,9,13,30,954.0,88.0,5.2,32.3,970.0,795.97,585.29
2018,7,9,13,45,949.5,87.5,5.25,32.15,947.0,771.65,569.55
2018,7,9,14,0,945.0,87.0,5.3,32.0,924.0,744.09,550.55
2018,7,9,14,15,911.0,102.5,5.3,31.75,887.5,707.42,524.4
2018,7,9,14,30,877.0,118.0,5.3,31.5,851.0,669.2,496.75
2018,7,9,14,45,871.0,114.0,5.35,31.2,816.0,631.1,469.28
2018,7,9,15,0,865.0,110.0,5.4,30.9,781.0,590.63,439.35
2018,7,9,15,15,849.0,109.5,5.4,30.9,739.0,545.62,404.65
2018,7,9,15,30,833.0,109.0,5.4,30.9,697.0,500.72,369.18
2018,7,9,15,45,833.5,99.0,5.4,30.15,655.0,452.01,330.97
2018,7,9,16,0,834.0,89.0,5.4,29.4,613.0,402.34,290.67
2018,7,9,16,15,803.0,88.5,5.35,28.9,560.0,346.38,244.71
2018,7,9,16,30,772.0,88.0,5.3,28.4,507.0,292.96,200.18
2018,7,9,16,45,731.0,88.0,5.25,27.85,453.5,239.54,156.31
2018,7,9,17,0,690.0,88.0,5.2,27.3,400.0,185.6,113.67
2018,7,9,17,15,616.5,88.5,5.0,26.6,342.0,135.24,78.96
2018,7,9,17,30,543.0,89.0,4.8,25.9,284.0,92.51,56.61
2018,7,9,17,45,463.5,84.0,4.65,25.2,232.0,64.65,49.85
2018,7,9,18,0,384.0,79.0,4.5,24.5,180.0,58.4,44.66
2018,7,9,18,15,322.5,66.5,4.15,23.65,138.5,49.4,36.92
2018,7,9,18,30,261.0,54.0,3.8,22.8,97.0,40.3,28.85
2018,7,9,18,45,202.5,39.5,3.5,21.95,66.0,29.7,19.24
2018,7,9,19,0,144.0,25.0,3.2,21.1,35.0,18.94,7.39
2018,7,9,19,15,80.0,13.5,3.05,20.6,18.5,10.62,0.0
2018,7,9,19,30,16.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,9,19,45,8.0,1.0,2.75,19.55,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.0,1.5,14.4,4.5,0.0,0.0
2018,7,10,5,0,101.0,8.0,1.6,14.7,9.0,6.29,0.0
2018,7,10,5,15,257.0,17.0,1.75,15.2,37.5,14.06,0.0
2018,7,10,5,30,413.0,26.0,1.9,15.7,66.0,23.72,14.02
2018,7,10,5,45,503.5,32.0,2.05,16.25,109.0,29.33,19.9
2018,7,10,6,0,594.0,38.0,2.2,16.8,152.0,35.11,25.33
2018,7,10,6,15,651.0,42.5,2.3,17.6,201.5,39.48,29.3
2018,7,10,6,30,708.0,47.0,2.4,18.4,251.0,43.93,33.16
2018,7,10,6,45,746.0,50.0,2.5,19.15,302.5,56.34,34.86
2018,7,10,7,0,784.0,53.0,2.6,19.9,354.0,112.35,59.65
2018,7,10,7,15,811.0,56.0,2.7,20.65,406.0,165.59,95.31
2018,7,10,7,30,838.0,59.0,2.8,21.4,458.0,220.81,139.03
2018,7,10,7,45,858.0,60.5,2.85,22.1,508.5,274.7,184.72
2018,7,10,8,0,878.0,62.0,2.9,22.8,559.0,329.24,231.48
2018,7,10,8,15,893.5,63.5,2.95,23.45,607.0,382.55,276.89
2018,7,10,8,30,909.0,65.0,3.0,24.1,655.0,435.49,320.9
2018,7,10,8,45,920.5,66.5,3.05,24.75,699.5,485.98,361.81
2018,7,10,9,0,932.0,68.0,3.1,25.4,744.0,535.2,400.43
2018,7,10,9,15,938.0,71.0,3.15,26.0,783.0,581.24,435.57
2018,7,10,9,30,944.0,74.0,3.2,26.6,822.0,625.04,468.0
2018,7,10,9,45,948.0,77.5,3.25,27.15,856.0,665.62,497.26
2018,7,10,10,0,952.0,81.0,3.3,27.7,890.0,703.4,523.78
2018,7,10,10,15,957.0,82.5,3.35,28.15,918.5,737.16,547.13
2018,7,10,10,30,962.0,84.0,3.4,28.6,947.0,767.87,567.9
2018,7,10,10,45,966.5,83.5,3.45,29.1,968.0,793.26,584.1
2018,7,10,11,0,971.0,83.0,3.5,29.6,989.0,815.31,597.39
2018,7,10,11,15,973.5,84.0,3.55,29.8,1003.5,833.67,608.93
2018,7,10,11,30,976.0,85.0,3.6,30.0,1018.0,848.42,618.11
2018,7,10,11,45,977.5,85.0,3.65,30.25,1025.0,857.88,623.71
2018,7,10,12,0,979.0,85.0,3.7,30.5,1032.0,863.65,626.99
2018,7,10,12,15,977.5,86.0,3.8,30.55,1030.5,864.21,627.66
2018,7,10,12,30,976.0,87.0,3.9,30.6,1029.0,861.1,626.01
2018,7,10,12,45,973.0,87.5,3.95,30.7,1020.0,852.7,620.58
2018,7,10,13,0,970.0,88.0,4.0,30.8,1011.0,840.68,612.83
2018,7,10,13,15,967.5,87.5,4.1,30.7,995.0,824.58,603.12
2018,7,10,13,30,965.0,87.0,4.2,30.6,979.0,804.94,591.03
2018,7,10,13,45,960.5,86.5,4.3,30.45,956.0,780.38,575.54
2018,7,10,14,0,956.0,86.0,4.4,30.3,933.0,752.54,556.63
2018,7,10,14,15,950.0,85.0,4.45,30.05,903.0,720.12,534.2
2018,7,10,14,30,944.0,84.0,4.5,29.8,873.0,684.82,509.22
2018,7,10,14,45,936.5,83.0,4.55,29.55,837.5,645.9,481.05
2018,7,10,15,0,929.0,82.0,4.6,29.3,802.0,604.58,450.46
2018,7,10,15,15,919.0,80.5,4.6,29.3,761.0,559.31,415.55
2018,7,10,15,30,909.0,79.0,4.6,29.3,720.0,512.3,378.41
2018,7,10,15,45,896.5,76.5,4.7,28.4,674.5,461.82,339.12
2018,7,10,16,0,884.0,74.0,4.8,27.5,629.0,410.32,297.59
2018,7,10,16,15,867.5,71.5,4.85,26.85,580.0,356.73,252.89
2018,7,10,16,30,851.0,69.0,4.9,26.2,531.0,303.05,207.26
2018,7,10,16,45,829.5,66.5,4.9,25.55,480.0,248.4,160.99
2018,7,10,17,0,808.0,64.0,4.9,24.9,429.0,194.72,117.03
2018,7,10,17,15,778.0,60.5,4.9,24.0,377.0,136.39,74.07
2018,7,10,17,30,748.0,57.0,4.9,23.1,325.0,84.36,45.1
2018,7,10,17,45,705.0,53.5,4.85,22.2,274.0,49.07,37.03
2018,7,10,18,0,662.0,50.0,4.8,21.3,223.0,45.74,34.28
2018,7,10,18,15,551.0,47.0,4.6,20.4,170.0,38.97,28.37
2018,7,10,18,30,440.0,44.0,4.4,19.5,117.0,36.09,25.63
2018,7,10,18,45,271.0,33.5,4.2,18.55,73.5,27.15,17.38
2018,7,10,19,0,102.0,23.0,4.0,17.6,30.0,17.36,6.28
2018,7,10,19,15,56.0,12.0,3.9,17.05,15.5,9.44,0.0
2018,7,10,19,30,10.0,1.0,3.8,16.5,1.0,0.0,0.0
2018,7,10,19,45,5.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,4,45,43.5,4.5,1.55,11.35,4.5,0.0,0.0
2018,7,11,5,0,87.0,9.0,1.6,11.6,9.0,7.08,0.0
2018,7,11,5,15,237.5,18.5,1.65,12.15,36.5,15.33,0.0
2018,7,11,5,30,388.0,28.0,1.7,12.7,64.0,23.38,13.86
2018,7,11,5,45,482.5,34.5,1.75,13.3,107.0,28.9,19.78
2018,7,11,6,0,577.0,41.0,1.8,13.9,150.0,37.52,27.8
2018,7,11,6,15,561.0,49.5,1.75,14.7,182.0,40.88,30.92
2018,7,11,6,30,545.0,58.0,1.7,15.5,214.0,46.75,36.1
2018,7,11,6,45,612.5,63.5,1.7,16.35,271.5,59.49,39.07
2018,7,11,7,0,680.0,69.0,1.7,17.2,329.0,112.15,63.8
2018,7,11,7,15,729.5,71.5,1.75,18.15,386.5,162.89,97.43
2018,7,11,7,30,779.0,74.0,1.8,19.1,444.0,218.36,140.41
2018,7,11,7,45,824.5,69.5,1.8,20.05,500.0,274.19,186.3
2018,7,11,8,0,870.0,65.0,1.8,21.0,556.0,329.9,232.73
2018,7,11,8,15,885.5,67.0,1.85,21.9,604.0,383.33,277.75
2018,7,11,8,30,901.0,69.0,1.9,22.8,652.0,436.43,321.25
2018,7,11,8,45,913.5,70.0,1.95,23.7,696.5,486.65,361.23
2018,7,11,9,0,926.0,71.0,2.0,24.6,741.0,535.69,398.92
2018,7,11,9,15,932.5,74.0,2.1,25.45,780.5,581.81,433.47
2018,7,11,9,30,939.0,77.0,2.2,26.3,820.0,625.76,465.34
2018,7,11,9,45,942.5,80.5,2.3,27.1,853.5,665.89,493.65
2018,7,11,10,0,946.0,84.0,2.4,27.9,887.0,703.22,519.24
2018,7,11,10,15,951.5,85.0,2.5,28.5,915.5,736.75,542.07
2018,7,11,10,30,957.0,86.0,2.6,29.1,944.0,767.29,562.41
2018,7,11,10,45,960.5,87.0,2.7,29.7,965.0,793.2,578.81
2018,7,11,11,0,964.0,88.0,2.8,30.3,986.0,815.72,592.31
2018,7,11,11,15,966.5,88.0,2.85,30.65,1000.0,833.14,602.72
2018,7,11,11,30,969.0,88.0,2.9,31.0,1014.0,846.98,610.84
2018,7,11,11,45,970.0,88.0,2.95,31.3,1020.5,856.01,616.01
2018,7,11,12,0,971.0,88.0,3.0,31.6,1027.0,861.39,618.91
2018,7,11,12,15,970.5,88.5,3.05,31.65,1026.0,862.34,619.64
2018,7,11,12,30,970.0,89.0,3.1,31.7,1025.0,859.65,618.11
2018,7,11,12,45,968.0,89.5,3.1,31.8,1016.5,852.1,613.11
2018,7,11,13,0,966.0,90.0,3.1,31.9,1008.0,840.94,605.84
2018,7,11,13,15,963.0,89.5,3.15,31.75,992.0,824.54,596.1
2018,7,11,13,30,960.0,89.0,3.2,31.6,976.0,804.62,584.05
2018,7,11,13,45,955.5,88.0,3.25,31.45,952.5,779.73,568.56
2018,7,11,14,0,951.0,87.0,3.3,31.3,929.0,751.59,549.73
2018,7,11,14,15,944.5,86.5,3.35,31.05,899.0,719.41,527.93
2018,7,11,14,30,938.0,86.0,3.4,30.8,869.0,684.39,503.65
2018,7,11,14,45,930.0,85.0,3.45,30.5,833.5,645.36,476.03
2018,7,11,15,0,922.0,84.0,3.5,30.2,798.0,603.98,445.95
2018,7,11,15,15,911.5,82.5,3.5,30.2,757.0,558.71,411.56
2018,7,11,15,30,901.0,81.0,3.5,30.2,716.0,511.74,374.99
2018,7,11,15,45,887.0,79.0,3.55,29.35,670.0,461.36,336.15
2018,7,11,16,0,873.0,77.0,3.6,28.5,624.0,410.11,295.27
2018,7,11,16,15,854.5,75.0,3.55,27.85,575.0,356.75,251.3
2018,7,11,16,30,836.0,73.0,3.5,27.2,526.0,303.51,206.61
2018,7,11,16,45,812.0,70.0,3.5,26.55,474.5,248.58,160.76
2018,7,11,17,0,788.0,67.0,3.5,25.9,423.0,191.3,114.46
2018,7,11,17,15,754.5,64.0,3.45,25.05,371.0,137.71,75.51
2018,7,11,17,30,721.0,61.0,3.4,24.2,319.0,87.11,47.35
2018,7,11,17,45,674.0,57.0,3.35,23.35,268.0,51.42,38.87
2018,7,11,18,0,627.0,53.0,3.3,22.5,217.0,47.8,35.89
2018,7,11,18,15,556.5,47.0,3.15,21.55,169.0,39.03,28.28
2018,7,11,18,30,486.0,41.0,3.0,20.6,121.0,34.01,23.72
2018,7,11,18,45,375.5,33.5,2.8,19.6,82.5,27.68,17.73
2018,7,11,19,0,265.0,26.0,2.6,18.6,44.0,21.57,8.87
2018,7,11,19,15,141.5,14.0,2.5,18.1,23.0,11.02,0.0
2018,7,11,19,30,18.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,11,19,45,9.0,1.0,2.25,17.1,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.25,14.7,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.4,14.9,5.0,3.93,0.0
2018,7,12,5,15,77.5,17.0,1.5,15.3,23.0,12.87,0.0
2018,7,12,5,30,129.0,29.0,1.6,15.7,41.0,21.82,12.26
2018,7,12,5,45,87.0,43.5,1.7,16.15,53.5,32.67,22.76
2018,7,12,6,0,45.0,58.0,1.8,16.6,66.0,43.12,32.37
2018,7,12,6,15,120.0,74.5,1.8,17.05,106.0,54.84,42.9
2018,7,12,6,30,195.0,91.0,1.8,17.5,146.0,65.31,52.09
2018,7,12,6,45,313.0,97.0,1.8,18.0,206.5,73.86,53.57
2018,7,12,7,0,431.0,103.0,1.8,18.5,267.0,110.49,71.02
2018,7,12,7,15,508.5,110.5,1.9,19.1,331.5,158.2,102.87
2018,7,12,7,30,586.0,118.0,2.0,19.7,396.0,211.67,142.8
2018,7,12,7,45,465.0,149.0,2.1,20.3,385.0,236.93,169.59
2018,7,12,8,0,344.0,180.0,2.2,20.9,374.0,251.47,186.77
2018,7,12,8,15,360.0,202.5,2.25,21.4,421.0,295.95,222.52
2018,7,12,8,30,376.0,225.0,2.3,21.9,468.0,341.5,258.37
2018,7,12,8,45,352.0,264.5,2.35,22.4,504.5,376.91,286.07
2018,7,12,9,0,328.0,304.0,2.4,22.9,541.0,414.68,314.53
2018,7,12,9,15,451.5,270.5,2.5,23.35,616.0,480.41,363.61
2018,7,12,9,30,575.0,237.0,2.6,23.8,691.0,550.71,415.56
2018,7,12,9,45,634.0,222.5,2.65,24.25,743.5,600.19,451.4
2018,7,12,10,0,693.0,208.0,2.7,24.7,796.0,651.06,487.77
2018,7,12,10,15,710.0,209.0,2.8,25.15,828.5,686.77,512.67
2018,7,12,10,30,727.0,210.0,2.9,25.6,861.0,720.8,536.1
2018,7,12,10,45,755.5,195.0,3.0,26.0,885.5,741.81,550.95
2018,7,12,11,0,784.0,180.0,3.1,26.4,910.0,767.1,568.5
2018,7,12,11,15,818.0,158.0,3.1,26.6,930.0,788.3,583.24
2018,7,12,11,30,852.0,136.0,3.1,26.8,950.0,795.67,588.13
2018,7,12,11,45,853.5,136.5,3.05,27.0,956.5,804.41,593.07
2018,7,12,12,0,855.0,137.0,3.0,27.2,963.0,809.98,595.91
2018,7,12,12,15,857.5,135.5,2.9,27.2,963.0,811.65,596.4
2018,7,12,12,30,860.0,134.0,2.8,27.2,963.0,810.15,594.85
2018,7,12,12,45,848.0,141.0,2.7,27.15,952.5,800.53,588.07
2018,7,12,13,0,836.0,148.0,2.6,27.1,942.0,787.88,579.39
2018,7,12,13,15,834.5,146.0,2.55,27.15,927.5,773.55,569.42
2018,7,12,13,30,833.0,144.0,2.5,27.2,913.0,756.1,557.11
2018,7,12,13,45,844.5,131.5,2.4,27.25,894.5,736.79,543.42
2018,7,12,14,0,856.0,119.0,2.3,27.3,876.0,713.54,526.85
2018,7,12,14,15,850.0,116.5,2.25,27.35,847.5,682.8,504.91
