Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,30,844.0,114.0,2.2,27.4,819.0,649.47,480.82
2018,7,12,14,45,785.0,138.0,2.1,27.45,771.5,608.24,449.88
2018,7,12,15,0,726.0,162.0,2.0,27.5,724.0,563.99,416.64
2018,7,12,15,15,703.5,159.5,2.0,27.5,680.5,517.71,382.38
2018,7,12,15,30,681.0,157.0,2.0,27.5,637.0,471.26,347.21
2018,7,12,15,45,666.5,152.5,2.0,27.35,596.5,426.82,312.77
2018,7,12,16,0,652.0,148.0,2.0,27.2,556.0,382.07,277.2
2018,7,12,16,15,580.0,153.0,2.05,27.0,494.5,325.38,233.29
2018,7,12,16,30,508.0,158.0,2.1,26.8,433.0,270.95,191.11
2018,7,12,16,45,563.5,124.5,2.1,26.55,401.5,230.36,155.42
2018,7,12,17,0,619.0,91.0,2.1,26.3,370.0,179.1,111.48
2018,7,12,17,15,619.0,82.5,2.1,25.75,332.5,134.0,77.55
2018,7,12,17,30,619.0,74.0,2.1,25.2,295.0,88.3,50.31
2018,7,12,17,45,568.0,69.0,2.1,24.65,246.5,54.9,41.62
2018,7,12,18,0,517.0,64.0,2.1,24.1,198.0,51.21,38.57
2018,7,12,18,15,438.0,56.0,2.0,23.35,152.5,44.98,33.17
2018,7,12,18,30,359.0,48.0,1.9,22.6,107.0,38.8,27.58
2018,7,12,18,45,227.5,36.5,1.85,21.85,69.5,27.68,17.52
2018,7,12,19,0,96.0,25.0,1.8,21.1,32.0,18.81,6.64
2018,7,12,19,15,52.0,13.5,1.8,20.6,17.0,10.62,0.0
2018,7,12,19,30,8.0,2.0,1.8,20.1,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.8,19.65,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,4,45,8.5,2.0,1.5,14.6,2.0,0.0,0.0
2018,7,13,5,0,17.0,4.0,1.4,14.7,4.0,3.15,0.0
2018,7,13,5,15,98.0,17.0,1.35,15.1,25.0,12.91,0.0
2018,7,13,5,30,179.0,30.0,1.3,15.5,46.0,22.73,12.9
2018,7,13,5,45,126.0,39.0,1.2,15.95,54.0,29.37,19.91
2018,7,13,6,0,73.0,48.0,1.1,16.4,62.0,36.41,26.52
2018,7,13,6,15,42.0,57.0,1.05,16.95,65.5,43.43,32.88
2018,7,13,6,30,11.0,66.0,1.0,17.5,69.0,50.2,38.84
2018,7,13,6,45,184.5,83.0,0.9,18.05,152.5,63.29,45.94
2018,7,13,7,0,358.0,100.0,0.8,18.6,236.0,102.46,66.91
2018,7,13,7,15,533.0,93.0,0.75,19.3,328.0,148.7,93.72
2018,7,13,7,30,708.0,86.0,0.7,20.0,420.0,215.0,139.5
2018,7,13,7,45,733.5,89.0,0.65,20.75,469.0,265.49,180.82
2018,7,13,8,0,759.0,92.0,0.6,21.5,518.0,317.5,223.54
2018,7,13,8,15,778.0,94.5,0.6,22.25,564.5,367.95,264.65
2018,7,13,8,30,797.0,97.0,0.6,23.0,611.0,418.64,304.74
2018,7,13,8,45,812.5,99.0,0.55,23.8,654.5,466.73,341.24
2018,7,13,9,0,828.0,101.0,0.5,24.6,698.0,513.88,375.59
2018,7,13,9,15,836.5,104.0,0.55,25.3,736.0,557.06,406.9
2018,7,13,9,30,845.0,107.0,0.6,26.0,774.0,598.46,436.01
2018,7,13,9,45,850.5,110.5,0.7,26.75,806.5,636.39,462.35
2018,7,13,10,0,856.0,114.0,0.8,27.5,839.0,671.91,486.43
2018,7,13,10,15,863.0,115.5,0.95,28.05,867.0,704.23,508.83
2018,7,13,10,30,870.0,117.0,1.1,28.6,895.0,733.91,529.1
2018,7,13,10,45,876.0,116.5,1.2,29.1,916.0,758.4,545.27
2018,7,13,11,0,882.0,116.0,1.3,29.6,937.0,779.91,558.96
2018,7,13,11,15,886.0,116.5,1.45,30.0,951.5,797.59,570.47
2018,7,13,11,30,890.0,117.0,1.6,30.4,966.0,812.04,579.9
2018,7,13,11,45,892.5,116.5,1.75,30.75,973.0,821.19,586.06
2018,7,13,12,0,895.0,116.0,1.9,31.1,980.0,827.03,590.15
2018,7,13,12,15,897.5,114.5,2.05,31.2,980.0,828.72,592.19
2018,7,13,12,30,900.0,113.0,2.2,31.3,980.0,827.05,592.11
2018,7,13,12,45,902.0,110.0,2.35,31.4,972.5,820.34,588.78
2018,7,13,13,0,904.0,107.0,2.5,31.5,965.0,810.17,583.21
2018,7,13,13,15,901.0,106.0,2.55,31.45,949.5,794.31,573.63
2018,7,13,13,30,898.0,105.0,2.6,31.4,934.0,775.16,561.9
2018,7,13,13,45,894.5,103.5,2.7,31.35,912.0,751.99,547.23
2018,7,13,14,0,891.0,102.0,2.8,31.3,890.0,725.7,529.81
2018,7,13,14,15,885.0,101.0,2.85,31.15,861.5,695.15,509.04
2018,7,13,14,30,879.0,100.0,2.9,31.0,833.0,661.91,485.94
2018,7,13,14,45,871.0,97.5,3.0,30.8,798.0,623.64,459.06
2018,7,13,15,0,863.0,95.0,3.1,30.6,763.0,583.17,429.83
2018,7,13,15,15,851.5,94.0,3.1,30.6,723.5,540.13,397.28
2018,7,13,15,30,840.0,93.0,3.1,30.6,684.0,495.62,362.79
2018,7,13,15,45,826.5,90.0,3.15,30.0,640.0,447.3,325.48
2018,7,13,16,0,813.0,87.0,3.2,29.4,596.0,398.18,286.34
2018,7,13,16,15,795.5,84.0,3.25,28.95,549.0,345.54,243.35
2018,7,13,16,30,778.0,81.0,3.3,28.5,502.0,294.02,200.37
2018,7,13,16,45,753.5,78.0,3.35,28.05,452.5,241.33,156.63
2018,7,13,17,0,729.0,75.0,3.4,27.6,403.0,190.12,115.3
2018,7,13,17,15,696.5,70.5,3.4,26.9,352.5,138.53,77.7
2018,7,13,17,30,664.0,66.0,3.4,26.2,302.0,89.93,49.92
2018,7,13,17,45,617.5,61.0,3.4,25.45,253.0,49.71,37.06
2018,7,13,18,0,571.0,56.0,3.4,24.7,204.0,45.76,33.8
2018,7,13,18,15,501.5,49.5,3.3,23.85,158.5,40.48,29.22
2018,7,13,18,30,432.0,43.0,3.2,23.0,113.0,35.26,24.5
2018,7,13,18,45,326.5,33.5,3.1,22.1,76.0,27.47,17.28
2018,7,13,19,0,221.0,24.0,3.0,21.2,39.0,19.75,6.91
2018,7,13,19,15,117.0,13.0,2.95,20.6,20.5,10.23,0.0
2018,7,13,19,30,13.0,2.0,2.9,20.0,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,19.4,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.95,13.55,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,2.0,13.6,5.0,3.93,0.0
2018,7,14,5,15,165.0,16.5,2.0,14.05,29.5,12.98,0.0
2018,7,14,5,30,290.0,28.0,2.0,14.5,54.0,23.06,13.09
2018,7,14,5,45,387.0,36.5,2.0,15.0,94.0,30.0,20.5
2018,7,14,6,0,484.0,45.0,2.0,15.5,134.0,37.03,27.12
2018,7,14,6,15,524.0,53.5,2.0,16.2,177.0,43.59,33.1
2018,7,14,6,30,564.0,62.0,2.0,16.9,220.0,49.99,38.73
2018,7,14,6,45,622.5,65.0,2.0,17.6,272.5,61.74,40.1
2018,7,14,7,0,681.0,68.0,2.0,18.3,325.0,112.55,63.6
2018,7,14,7,15,719.5,70.0,2.0,19.05,377.0,161.58,96.51
2018,7,14,7,30,758.0,72.0,2.0,19.8,429.0,214.08,137.76
2018,7,14,7,45,781.0,75.0,2.0,20.6,478.5,266.61,181.95
2018,7,14,8,0,804.0,78.0,2.0,21.4,528.0,322.4,229.03
2018,7,14,8,15,822.0,80.0,2.0,22.2,575.5,373.68,272.07
2018,7,14,8,30,840.0,82.0,2.0,23.0,623.0,424.97,313.97
2018,7,14,8,45,854.0,83.5,2.05,23.85,666.5,473.72,352.75
2018,7,14,9,0,868.0,85.0,2.1,24.7,710.0,521.56,389.56
2018,7,14,9,15,878.5,86.5,2.15,25.35,749.5,566.31,423.24
2018,7,14,9,30,889.0,88.0,2.2,26.0,789.0,609.34,454.66
2018,7,14,9,45,897.0,89.5,2.25,26.7,823.0,648.85,482.6
2018,7,14,10,0,905.0,91.0,2.3,27.4,857.0,686.03,508.15
2018,7,14,10,15,911.0,92.0,2.35,27.95,884.5,718.83,530.39
2018,7,14,10,30,917.0,93.0,2.4,28.5,912.0,748.8,550.24
2018,7,14,10,45,921.5,93.5,2.45,29.05,933.5,774.22,566.32
2018,7,14,11,0,926.0,94.0,2.5,29.6,955.0,796.44,579.53
2018,7,14,11,15,929.5,94.0,2.6,29.85,969.0,814.15,590.76
2018,7,14,11,30,933.0,94.0,2.7,30.1,983.0,828.45,599.81
2018,7,14,11,45,934.5,94.0,2.8,30.35,990.0,837.68,605.6
2018,7,14,12,0,936.0,94.0,2.9,30.6,997.0,843.4,609.18
2018,7,14,12,15,936.0,94.5,3.0,30.65,996.5,844.81,610.52
2018,7,14,12,30,936.0,95.0,3.1,30.7,996.0,842.68,609.63
2018,7,14,12,45,934.5,95.0,3.2,30.8,988.0,835.4,605.31
2018,7,14,13,0,933.0,95.0,3.3,30.9,980.0,824.6,598.73
2018,7,14,13,15,930.5,94.0,3.35,30.8,964.5,808.67,589.01
2018,7,14,13,30,928.0,93.0,3.4,30.7,949.0,789.31,577.03
2018,7,14,13,45,924.0,92.0,3.5,30.65,926.5,765.48,562.09
2018,7,14,14,0,920.0,91.0,3.6,30.6,904.0,738.48,543.81
2018,7,14,14,15,914.0,90.0,3.7,30.35,875.0,707.06,522.51
2018,7,14,14,30,908.0,89.0,3.8,30.1,846.0,672.85,498.73
2018,7,14,14,45,900.0,87.5,3.85,29.8,811.0,634.37,471.26
2018,7,14,15,0,892.0,86.0,3.9,29.5,776.0,593.61,441.4
2018,7,14,15,15,881.0,84.5,3.9,29.5,735.5,549.2,407.44
2018,7,14,15,30,870.0,83.0,3.9,29.5,695.0,503.21,371.41
2018,7,14,15,45,857.0,81.5,4.0,28.6,651.0,454.99,334.09
2018,7,14,16,0,844.0,80.0,4.1,27.7,607.0,405.85,294.71
2018,7,14,16,15,826.5,77.0,4.1,27.05,559.0,353.25,251.21
2018,7,14,16,30,809.0,74.0,4.1,26.4,511.0,300.73,206.9
2018,7,14,16,45,785.5,71.5,4.05,25.75,461.0,244.58,159.81
2018,7,14,17,0,762.0,69.0,4.0,25.1,411.0,192.18,116.88
2018,7,14,17,15,730.5,65.0,3.95,24.4,360.0,139.21,77.59
2018,7,14,17,30,699.0,61.0,3.9,23.7,309.0,89.05,48.4
2018,7,14,17,45,655.0,56.5,3.85,22.95,259.5,50.78,38.39
2018,7,14,18,0,611.0,52.0,3.8,22.2,210.0,46.81,35.08
2018,7,14,18,15,543.5,46.0,3.65,21.45,163.5,38.15,27.52
2018,7,14,18,30,476.0,40.0,3.5,20.7,117.0,33.17,22.94
2018,7,14,18,45,369.5,32.0,3.4,19.95,79.0,26.45,16.57
2018,7,14,19,0,263.0,24.0,3.3,19.2,41.0,19.89,6.72
2018,7,14,19,15,140.0,13.5,3.25,18.7,21.5,10.62,0.0
2018,7,14,19,30,17.0,3.0,3.2,18.2,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,17.7,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,4,45,26.0,3.0,1.65,12.05,3.0,0.0,0.0
2018,7,15,5,0,52.0,6.0,1.6,12.2,6.0,4.72,0.0
2018,7,15,5,15,197.5,16.0,1.6,12.7,31.0,12.59,0.0
2018,7,15,5,30,343.0,26.0,1.6,13.2,56.0,21.6,11.83
2018,7,15,5,45,441.5,33.5,1.55,13.75,97.5,27.89,18.76
2018,7,15,6,0,540.0,41.0,1.5,14.3,139.0,34.33,24.88
2018,7,15,6,15,585.5,47.5,1.5,15.15,184.5,42.95,32.68
2018,7,15,6,30,631.0,54.0,1.5,16.0,230.0,48.58,37.65
2018,7,15,6,45,657.5,61.5,1.55,16.85,278.0,64.55,41.99
2018,7,15,7,0,684.0,69.0,1.6,17.7,326.0,114.09,64.79
2018,7,15,7,15,745.0,66.5,1.6,18.55,384.0,162.96,96.62
2018,7,15,7,30,806.0,64.0,1.6,19.4,442.0,221.08,141.47
2018,7,15,7,45,819.0,68.5,1.6,20.2,490.0,274.39,186.76
2018,7,15,8,0,832.0,73.0,1.6,21.0,538.0,327.7,232.27
2018,7,15,8,15,858.5,72.0,1.65,21.85,589.0,380.98,276.71
2018,7,15,8,30,885.0,71.0,1.7,22.7,640.0,435.0,320.59
2018,7,15,8,45,898.0,72.5,1.7,23.6,684.5,485.44,360.37
2018,7,15,9,0,911.0,74.0,1.7,24.5,729.0,534.8,397.86
2018,7,15,9,15,918.0,77.0,1.8,25.2,768.5,580.85,432.4
2018,7,15,9,30,925.0,80.0,1.9,25.9,808.0,624.79,464.38
2018,7,15,9,45,928.5,84.0,2.0,26.6,842.0,665.11,492.89
2018,7,15,10,0,932.0,88.0,2.1,27.3,876.0,702.66,518.73
2018,7,15,10,15,938.5,88.5,2.2,27.85,904.5,736.28,541.68
2018,7,15,10,30,945.0,89.0,2.3,28.4,933.0,766.99,562.23
2018,7,15,10,45,950.5,89.0,2.4,29.0,955.0,793.46,578.84
2018,7,15,11,0,956.0,89.0,2.5,29.6,977.0,816.67,592.8
2018,7,15,11,15,959.5,89.5,2.6,29.8,992.0,835.37,604.75
2018,7,15,11,30,963.0,90.0,2.7,30.0,1007.0,850.55,614.44
2018,7,15,11,45,965.5,89.5,2.85,30.25,1014.5,860.47,620.97
2018,7,15,12,0,968.0,89.0,3.0,30.5,1022.0,866.76,625.22
2018,7,15,12,15,966.5,90.5,3.1,30.5,1021.5,867.88,626.5
2018,7,15,12,30,965.0,92.0,3.2,30.5,1021.0,865.35,625.49
2018,7,15,12,45,961.5,93.0,3.3,30.55,1011.5,857.14,620.7
2018,7,15,13,0,958.0,94.0,3.4,30.6,1002.0,845.34,613.62
2018,7,15,13,15,956.0,93.0,3.5,30.5,986.5,829.43,604.22
2018,7,15,13,30,954.0,92.0,3.6,30.4,971.0,809.97,592.44
2018,7,15,13,45,950.0,91.5,3.65,30.3,948.5,786.0,577.37
2018,7,15,14,0,946.0,91.0,3.7,30.2,926.0,758.76,558.99
2018,7,15,14,15,940.5,89.5,3.75,29.9,896.5,726.46,537.09
2018,7,15,14,30,935.0,88.0,3.8,29.6,867.0,691.25,512.63
2018,7,15,14,45,927.5,86.0,3.9,29.35,831.0,651.65,484.49
2018,7,15,15,0,920.0,84.0,4.0,29.1,795.0,609.64,453.81
2018,7,15,15,15,909.5,83.0,4.0,29.1,754.0,564.74,419.45
2018,7,15,15,30,899.0,82.0,4.0,29.1,713.0,518.12,382.91
2018,7,15,15,45,886.5,80.0,4.05,28.25,668.0,468.28,344.23
2018,7,15,16,0,874.0,78.0,4.1,27.4,623.0,417.42,303.39
2018,7,15,16,15,857.5,75.0,4.1,26.8,574.0,363.57,258.75
2018,7,15,16,30,841.0,72.0,4.1,26.2,525.0,309.65,213.13
2018,7,15,16,45,818.0,69.5,4.1,25.6,474.0,254.79,166.82
2018,7,15,17,0,795.0,67.0,4.1,25.0,423.0,197.61,119.92
2018,7,15,17,15,763.5,63.0,4.0,24.2,370.5,142.68,78.98
2018,7,15,17,30,732.0,59.0,3.9,23.4,318.0,90.53,48.36
2018,7,15,17,45,687.0,55.0,3.85,22.65,267.0,50.02,37.77
2018,7,15,18,0,642.0,51.0,3.8,21.9,216.0,46.34,34.71
2018,7,15,18,15,573.0,45.5,3.65,21.05,168.0,38.03,27.46
2018,7,15,18,30,504.0,40.0,3.5,20.2,120.0,33.37,23.16
2018,7,15,18,45,391.5,32.0,3.4,19.35,81.0,26.56,16.69
2018,7,15,19,0,279.0,24.0,3.3,18.5,42.0,19.95,6.34
2018,7,15,19,15,148.5,13.5,3.2,17.95,22.0,10.62,0.0
2018,7,15,19,30,18.0,3.0,3.1,17.4,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.05,16.9,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,16,4,45,26.0,2.5,2.0,11.7,2.5,0.0,0.0
2018,7,16,5,0,52.0,5.0,2.0,11.8,5.0,3.93,0.0
2018,7,16,5,15,201.0,15.5,2.0,12.4,30.5,12.2,0.0
2018,7,16,5,30,350.0,26.0,2.0,13.0,56.0,21.64,11.69
2018,7,16,5,45,452.0,33.5,2.0,13.55,98.5,27.96,18.8
2018,7,16,6,0,554.0,41.0,2.0,14.1,141.0,37.37,27.56
2018,7,16,6,15,556.0,51.5,2.0,14.9,179.0,42.4,32.21
2018,7,16,6,30,558.0,62.0,2.0,15.7,217.0,49.95,38.9
2018,7,16,6,45,594.0,71.0,2.0,16.5,266.0,66.19,43.83
2018,7,16,7,0,630.0,80.0,2.0,17.3,315.0,114.41,67.07
2018,7,16,7,15,701.0,78.0,2.0,18.15,376.0,166.57,101.73
2018,7,16,7,30,772.0,76.0,2.0,19.0,437.0,221.56,143.73
2018,7,16,7,45,819.0,72.0,2.0,19.85,494.0,278.06,190.36
2018,7,16,8,0,866.0,68.0,2.0,20.7,551.0,334.91,237.88
2018,7,16,8,15,882.5,70.0,2.05,21.65,599.5,388.93,283.37
2018,7,16,8,30,899.0,72.0,2.1,22.6,648.0,442.71,327.37
2018,7,16,8,45,912.0,73.0,2.15,23.55,693.0,493.47,367.7
2018,7,16,9,0,925.0,74.0,2.2,24.5,738.0,543.11,405.76
2018,7,16,9,15,933.5,76.0,2.25,25.3,778.0,589.77,440.57
2018,7,16,9,30,942.0,78.0,2.3,26.1,818.0,634.41,472.78
2018,7,16,9,45,948.5,79.5,2.35,26.85,852.5,675.11,501.33
2018,7,16,10,0,955.0,81.0,2.4,27.6,887.0,713.19,527.26
2018,7,16,10,15,960.5,82.0,2.45,28.2,915.5,747.34,550.16
2018,7,16,10,30,966.0,83.0,2.5,28.8,944.0,778.46,570.51
2018,7,16,10,45,969.5,83.5,2.55,29.4,965.5,804.45,586.13
2018,7,16,11,0,973.0,84.0,2.6,30.0,987.0,827.02,599.28
2018,7,16,11,15,975.5,84.5,2.7,30.35,1001.5,845.3,610.53
2018,7,16,11,30,978.0,85.0,2.8,30.7,1016.0,859.95,619.47
2018,7,16,11,45,979.0,85.0,2.9,31.0,1022.5,869.28,625.13
2018,7,16,12,0,980.0,85.0,3.0,31.3,1029.0,874.89,628.47
2018,7,16,12,15,978.5,86.5,3.15,31.35,1028.5,876.07,629.97
2018,7,16,12,30,977.0,88.0,3.3,31.4,1028.0,873.53,629.12
2018,7,16,12,45,973.5,89.5,3.4,31.45,1019.0,865.68,624.58
2018,7,16,13,0,970.0,91.0,3.5,31.5,1010.0,854.19,617.73
2018,7,16,13,15,967.5,90.0,3.55,31.4,994.0,837.7,607.74
2018,7,16,13,30,965.0,89.0,3.6,31.3,978.0,817.64,595.4
2018,7,16,13,45,961.0,88.5,3.65,31.2,955.0,793.41,580.25
2018,7,16,14,0,957.0,88.0,3.7,31.1,932.0,765.86,561.98
2018,7,16,14,15,951.5,87.0,3.7,30.9,902.5,733.66,539.85
2018,7,16,14,30,946.0,86.0,3.7,30.7,873.0,698.5,515.22
2018,7,16,14,45,938.0,84.5,3.75,30.5,837.0,658.6,486.84
2018,7,16,15,0,930.0,83.0,3.8,30.3,801.0,616.31,455.99
2018,7,16,15,15,920.0,82.0,3.8,30.3,760.0,571.21,421.77
2018,7,16,15,30,910.0,81.0,3.8,30.3,719.0,524.32,385.31
2018,7,16,15,45,897.5,79.0,3.75,29.65,673.5,473.92,346.09
2018,7,16,16,0,885.0,77.0,3.7,29.0,628.0,422.46,304.79
2018,7,16,16,15,868.5,74.5,3.65,28.55,579.0,368.42,260.19
2018,7,16,16,30,852.0,72.0,3.6,28.1,530.0,314.26,214.62
2018,7,16,16,45,829.0,69.0,3.55,27.65,478.0,258.3,167.72
2018,7,16,17,0,806.0,66.0,3.5,27.2,426.0,200.05,120.26
2018,7,16,17,15,774.5,62.5,3.4,26.45,373.5,144.81,79.34
2018,7,16,17,30,743.0,59.0,3.3,25.7,321.0,92.33,48.62
2018,7,16,17,45,697.5,54.5,3.2,25.0,269.0,49.76,37.17
2018,7,16,18,0,652.0,50.0,3.1,24.3,217.0,45.63,33.74
2018,7,16,18,15,582.0,44.5,2.9,23.35,168.5,40.48,29.28
2018,7,16,18,30,512.0,39.0,2.7,22.4,120.0,32.63,22.28
2018,7,16,18,45,397.0,31.0,2.45,21.4,80.5,25.77,15.83
2018,7,16,19,0,282.0,23.0,2.2,20.4,41.0,19.12,5.24
2018,7,16,19,15,150.0,13.0,2.2,19.8,21.5,10.23,0.0
2018,7,16,19,30,18.0,3.0,2.2,19.2,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.5,2.2,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,1.2,13.4,2.5,0.0,0.0
2018,7,17,5,0,51.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,7,17,5,15,198.5,16.0,1.4,14.2,30.0,12.59,0.0
2018,7,17,5,30,346.0,26.0,1.5,14.8,55.0,21.65,11.39
2018,7,17,5,45,448.0,33.5,1.6,15.4,97.0,27.95,18.6
2018,7,17,6,0,550.0,41.0,1.7,16.0,139.0,37.35,27.3
2018,7,17,6,15,559.5,50.5,1.7,16.8,178.0,41.67,31.31
2018,7,17,6,30,569.0,60.0,1.7,17.6,217.0,48.61,37.41
2018,7,17,6,45,586.5,70.5,1.7,18.4,261.5,66.09,43.2
2018,7,17,7,0,604.0,81.0,1.7,19.2,306.0,113.46,66.61
2018,7,17,7,15,632.5,89.0,1.7,20.1,355.5,162.13,100.25
2018,7,17,7,30,661.0,97.0,1.7,21.0,405.0,213.38,140.55
2018,7,17,7,45,705.5,98.0,1.75,21.95,460.5,265.48,182.8
2018,7,17,8,0,750.0,99.0,1.8,22.9,516.0,323.79,230.29
2018,7,17,8,15,795.5,96.0,1.85,23.7,573.5,379.18,275.22
2018,7,17,8,30,841.0,93.0,1.9,24.5,631.0,437.62,321.54
2018,7,17,8,45,881.0,84.5,1.95,25.25,683.5,490.33,362.73
2018,7,17,9,0,921.0,76.0,2.0,26.0,736.0,544.13,403.56
2018,7,17,9,15,927.0,79.5,2.05,26.75,775.5,590.65,437.96
2018,7,17,9,30,933.0,83.0,2.1,27.5,815.0,634.95,469.66
2018,7,17,9,45,936.5,86.5,2.15,28.2,848.5,675.26,497.69
2018,7,17,10,0,940.0,90.0,2.2,28.9,882.0,712.76,523.01
2018,7,17,10,15,921.0,107.0,2.2,29.45,904.5,743.24,542.56
2018,7,17,10,30,902.0,124.0,2.2,30.0,927.0,768.84,558.36
2018,7,17,10,45,903.0,127.0,2.25,30.55,947.5,793.44,573.9
2018,7,17,11,0,904.0,130.0,2.3,31.1,968.0,814.7,586.63
2018,7,17,11,15,934.5,111.5,2.35,31.4,989.5,838.17,601.01
2018,7,17,11,30,965.0,93.0,2.4,31.7,1011.0,858.46,613.29
2018,7,17,11,45,960.5,97.5,2.4,32.0,1016.5,867.13,617.74
2018,7,17,12,0,956.0,102.0,2.4,32.3,1022.0,872.03,619.94
2018,7,17,12,15,959.5,99.5,2.5,32.4,1022.0,873.83,621.54
2018,7,17,12,30,963.0,97.0,2.6,32.5,1022.0,871.97,620.88
2018,7,17,12,45,958.0,99.0,2.65,32.65,1012.5,863.44,615.53
2018,7,17,13,0,953.0,101.0,2.7,32.8,1003.0,851.35,607.99
2018,7,17,13,15,950.0,100.0,2.75,32.75,986.5,834.75,598.08
2018,7,17,13,30,947.0,99.0,2.8,32.7,970.0,814.65,585.92
2018,7,17,13,45,942.5,98.0,2.9,32.65,947.0,790.03,571.02
2018,7,17,14,0,938.0,97.0,3.0,32.6,924.0,762.15,552.86
2018,7,17,14,15,931.5,96.0,3.05,32.4,894.0,729.8,531.25
2018,7,17,14,30,925.0,95.0,3.1,32.2,864.0,694.62,507.21
2018,7,17,14,45,917.0,93.0,3.2,32.0,828.0,654.99,479.66
2018,7,17,15,0,909.0,91.0,3.3,31.8,792.0,613.02,449.66
2018,7,17,15,15,898.0,89.5,3.3,31.8,750.5,567.74,415.78
2018,7,17,15,30,887.0,88.0,3.3,31.8,709.0,520.81,379.79
2018,7,17,15,45,872.5,86.0,3.4,31.1,663.5,470.49,341.48
2018,7,17,16,0,858.0,84.0,3.5,30.4,618.0,419.36,301.18
2018,7,17,16,15,840.0,81.5,3.5,29.85,569.0,366.03,257.76
2018,7,17,16,30,822.0,79.0,3.5,29.3,520.0,310.63,211.87
2018,7,17,16,45,797.5,75.5,3.5,28.8,468.5,254.8,165.55
2018,7,17,17,0,773.0,72.0,3.5,28.3,417.0,200.41,121.45
2018,7,17,17,15,738.5,68.5,3.45,27.5,364.5,146.51,81.74
2018,7,17,17,30,704.0,65.0,3.4,26.7,312.0,95.78,51.93
2018,7,17,17,45,656.0,60.0,3.35,25.9,260.5,53.6,40.3
2018,7,17,18,0,608.0,55.0,3.3,25.1,209.0,45.45,33.46
2018,7,17,18,15,535.0,48.5,3.15,24.1,161.5,40.04,28.78
2018,7,17,18,30,462.0,42.0,3.0,23.1,114.0,34.72,23.97
2018,7,17,18,45,339.0,32.5,2.85,22.15,75.0,26.77,16.55
2018,7,17,19,0,216.0,23.0,2.7,21.2,36.0,18.97,4.5
2018,7,17,19,15,108.0,11.5,2.6,20.6,18.0,9.05,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,1.5,14.3,2.0,0.0,0.0
2018,7,18,5,0,36.0,5.0,1.6,14.4,4.0,0.0,0.0
2018,7,18,5,15,121.5,16.0,1.65,14.85,24.0,12.59,0.0
2018,7,18,5,30,207.0,27.0,1.7,15.3,44.0,20.63,10.32
2018,7,18,5,45,269.0,40.0,1.8,15.7,77.5,30.43,20.68
2018,7,18,6,0,331.0,53.0,1.9,16.1,111.0,40.13,29.71
2018,7,18,6,15,424.5,60.0,1.8,16.8,160.0,47.77,36.67
2018,7,18,6,30,518.0,67.0,1.7,17.5,209.0,53.3,41.55
2018,7,18,6,45,558.0,76.0,1.6,18.2,257.5,69.87,46.43
2018,7,18,7,0,598.0,85.0,1.5,18.9,306.0,116.58,69.35
2018,7,18,7,15,643.5,89.0,1.5,19.8,359.5,164.43,101.7
2018,7,18,7,30,689.0,93.0,1.5,20.7,413.0,216.71,142.19
2018,7,18,7,45,747.0,89.0,1.5,21.6,472.0,272.79,187.21
2018,7,18,8,0,805.0,85.0,1.5,22.5,531.0,330.22,233.82
2018,7,18,8,15,834.5,83.5,1.6,23.35,582.0,384.98,278.87
2018,7,18,8,30,864.0,82.0,1.7,24.2,633.0,439.08,322.41
2018,7,18,8,45,877.0,84.0,1.75,25.0,677.5,489.28,361.87
2018,7,18,9,0,890.0,86.0,1.8,25.8,722.0,538.42,399.21
2018,7,18,9,15,898.0,88.5,1.85,26.7,761.5,583.91,432.52
2018,7,18,9,30,906.0,91.0,1.9,27.6,801.0,627.42,463.29
2018,7,18,9,45,875.0,112.0,1.95,28.45,822.5,659.82,485.11
2018,7,18,10,0,844.0,133.0,2.0,29.3,844.0,686.4,502.22
2018,7,18,10,15,713.0,220.5,2.1,29.8,835.0,706.84,513.44
2018,7,18,10,30,582.0,308.0,2.2,30.3,826.0,703.12,508.15
2018,7,18,10,45,629.5,290.0,2.35,30.85,862.5,740.37,533.66
2018,7,18,11,0,677.0,272.0,2.5,31.4,899.0,777.39,558.43
2018,7,18,11,15,701.0,259.5,2.65,31.6,917.5,798.75,573.19
2018,7,18,11,30,725.0,247.0,2.8,31.8,936.0,817.58,586.33
2018,7,18,11,45,734.0,241.0,2.95,32.05,942.5,826.96,592.85
2018,7,18,12,0,743.0,235.0,3.1,32.3,949.0,833.29,597.4
2018,7,18,12,15,844.5,167.5,3.15,32.35,978.5,851.39,611.67
2018,7,18,12,30,946.0,100.0,3.2,32.4,1008.0,862.79,619.22
2018,7,18,12,45,946.0,99.0,3.2,32.45,1000.5,855.84,614.62
2018,7,18,13,0,946.0,98.0,3.2,32.5,993.0,845.27,607.88
2018,7,18,13,15,943.0,97.5,3.15,32.45,977.0,829.18,597.58
2018,7,18,13,30,940.0,97.0,3.1,32.4,961.0,809.62,585.06
2018,7,18,13,45,935.5,96.0,3.05,32.35,938.0,785.12,569.31
2018,7,18,14,0,931.0,95.0,3.0,32.3,915.0,757.4,550.54
2018,7,18,14,15,924.5,94.5,3.0,32.2,885.5,725.65,528.84
2018,7,18,14,30,918.0,94.0,3.0,32.1,856.0,691.09,504.79
2018,7,18,14,45,909.0,92.5,3.0,31.95,820.0,651.49,476.83
2018,7,18,15,0,900.0,91.0,3.0,31.8,784.0,609.63,446.59
2018,7,18,15,15,889.0,89.0,3.0,31.8,742.5,564.24,412.79
2018,7,18,15,30,878.0,87.0,3.0,31.8,701.0,517.23,376.88
2018,7,18,15,45,841.5,92.5,3.1,31.15,649.5,463.81,336.56
2018,7,18,16,0,805.0,98.0,3.2,30.5,598.0,411.25,295.69
2018,7,18,16,15,805.5,88.5,3.35,29.85,554.5,360.16,254.23
2018,7,18,16,30,806.0,79.0,3.5,29.2,511.0,307.43,210.23
2018,7,18,16,45,782.5,76.0,3.6,28.55,460.5,253.04,165.12
2018,7,18,17,0,759.0,73.0,3.7,27.9,410.0,200.0,122.02
2018,7,18,17,15,725.0,68.5,3.7,26.85,358.0,146.04,82.08
2018,7,18,17,30,691.0,64.0,3.7,25.8,306.0,95.22,51.71
2018,7,18,17,45,642.0,59.5,3.75,24.75,255.5,48.97,36.54
2018,7,18,18,0,593.0,55.0,3.8,23.7,205.0,45.29,33.53
2018,7,18,18,15,517.0,49.0,3.6,22.7,158.0,40.28,29.16
2018,7,18,18,30,441.0,43.0,3.4,21.7,111.0,35.4,24.69
2018,7,18,18,45,319.0,32.5,3.25,20.7,72.5,26.7,16.56
2018,7,18,19,0,197.0,22.0,3.1,19.7,34.0,18.08,3.38
2018,7,18,19,15,98.5,11.0,2.85,19.25,17.0,8.65,0.0
2018,7,18,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.85,15.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,7,19,5,15,40.5,15.0,2.65,15.4,18.0,11.8,0.0
2018,7,19,5,30,77.0,28.0,2.5,15.8,34.0,20.93,10.24
2018,7,19,5,45,153.0,44.5,2.35,16.2,67.5,33.04,22.83
2018,7,19,6,0,229.0,61.0,2.2,16.6,101.0,44.92,33.8
2018,7,19,6,15,243.5,77.5,2.05,17.25,132.5,56.63,44.36
2018,7,19,6,30,258.0,94.0,1.9,17.9,164.0,67.82,54.19
2018,7,19,6,45,368.0,103.0,1.8,18.55,226.0,81.43,58.09
2018,7,19,7,0,478.0,112.0,1.7,19.2,288.0,123.64,79.42
2018,7,19,7,15,525.5,119.5,1.6,20.0,340.0,167.95,109.58
2018,7,19,7,30,573.0,127.0,1.5,20.8,392.0,220.42,149.8
2018,7,19,7,45,614.0,131.0,1.35,21.55,444.5,269.73,189.22
2018,7,19,8,0,655.0,135.0,1.2,22.3,497.0,322.48,231.48
2018,7,19,8,15,682.5,138.5,1.2,23.25,545.5,372.95,271.8
2018,7,19,8,30,710.0,142.0,1.2,24.2,594.0,424.72,312.03
2018,7,19,8,45,702.0,156.0,1.15,25.1,629.5,469.62,346.06
2018,7,19,9,0,694.0,170.0,1.1,26.0,665.0,512.01,376.82
2018,7,19,9,15,727.5,164.5,1.15,26.85,709.5,558.64,410.14
2018,7,19,9,30,761.0,159.0,1.2,27.7,754.0,604.19,441.81
2018,7,19,9,45,792.0,150.5,1.3,28.55,794.0,646.7,471.02
2018,7,19,10,0,823.0,142.0,1.4,29.4,834.0,688.49,499.11
2018,7,19,10,15,830.0,144.0,1.5,30.0,862.0,721.58,521.02
2018,7,19,10,30,837.0,146.0,1.6,30.6,890.0,752.08,540.87
2018,7,19,10,45,842.0,147.5,1.7,31.15,911.0,767.54,550.96
2018,7,19,11,0,847.0,149.0,1.8,31.7,932.0,789.47,564.95
2018,7,19,11,15,850.5,149.0,1.9,31.9,945.5,806.02,575.72
2018,7,19,11,30,854.0,149.0,2.0,32.1,959.0,819.43,584.3
2018,7,19,11,45,856.0,149.0,2.1,32.35,966.0,828.45,590.01
2018,7,19,12,0,858.0,149.0,2.2,32.6,973.0,834.27,593.75
2018,7,19,12,15,859.0,148.0,2.35,32.6,972.5,835.3,595.47
2018,7,19,12,30,860.0,147.0,2.5,32.6,972.0,833.11,595.17
2018,7,19,12,45,860.5,144.5,2.6,32.6,964.0,826.12,591.46
2018,7,19,13,0,861.0,142.0,2.7,32.6,956.0,815.84,585.67
2018,7,19,13,15,858.5,141.0,2.8,32.5,941.0,801.07,577.22
2018,7,19,13,30,856.0,140.0,2.9,32.4,926.0,783.12,566.4
2018,7,19,13,45,852.5,137.0,3.0,32.3,903.5,759.7,551.39
2018,7,19,14,0,849.0,134.0,3.1,32.2,881.0,733.25,534.06
2018,7,19,14,15,842.5,132.0,3.15,31.95,852.0,702.63,513.59
2018,7,19,14,30,836.0,130.0,3.2,31.7,823.0,669.43,490.88
2018,7,19,14,45,827.0,127.0,3.3,31.4,788.0,636.56,467.99
2018,7,19,15,0,818.0,124.0,3.4,31.1,753.0,595.54,438.8
2018,7,19,15,15,805.5,121.5,3.4,31.1,713.0,551.24,405.71
2018,7,19,15,30,793.0,119.0,3.4,31.1,673.0,505.67,370.85
2018,7,19,15,45,776.5,116.0,3.45,30.35,628.5,456.84,333.82
2018,7,19,16,0,760.0,113.0,3.5,29.6,584.0,407.62,295.28
2018,7,19,16,15,739.0,108.5,3.5,29.0,536.0,355.48,253.29
2018,7,19,16,30,718.0,104.0,3.5,28.4,488.0,301.17,208.83
2018,7,19,16,45,689.5,99.5,3.5,27.8,438.0,248.37,165.46
2018,7,19,17,0,661.0,95.0,3.5,27.2,388.0,197.62,124.58
2018,7,19,17,15,622.5,89.5,3.45,26.4,337.5,147.18,87.27
2018,7,19,17,30,584.0,84.0,3.4,25.6,287.0,100.52,58.88
2018,7,19,17,45,532.0,76.0,3.3,24.85,238.0,59.78,45.76
2018,7,19,18,0,480.0,68.0,3.2,24.1,189.0,54.05,40.98
2018,7,19,18,15,408.0,58.0,3.05,23.2,144.5,46.48,34.41
2018,7,19,18,30,336.0,48.0,2.9,22.3,100.0,36.59,25.61
2018,7,19,18,45,236.5,35.0,2.7,21.45,65.0,26.61,16.37
2018,7,19,19,0,137.0,22.0,2.5,20.6,30.0,16.69,1.88
2018,7,19,19,15,68.5,11.0,2.4,20.15,15.0,8.65,0.0
2018,7,19,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.7,15.05,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,7,20,5,15,86.0,15.0,1.85,15.8,21.0,11.8,0.0
2018,7,20,5,30,163.0,28.0,1.9,16.4,40.0,21.18,10.08
2018,7,20,5,45,252.5,41.0,2.0,16.95,76.5,31.03,20.99
2018,7,20,6,0,342.0,54.0,2.1,17.5,113.0,40.9,30.15
2018,7,20,6,15,409.0,64.0,2.15,18.35,157.5,50.87,39.11
2018,7,20,6,30,476.0,74.0,2.2,19.2,202.0,58.25,45.56
2018,7,20,6,45,524.5,81.5,2.25,20.1,250.5,74.16,49.38
2018,7,20,7,0,573.0,89.0,2.3,21.0,299.0,118.75,71.29
2018,7,20,7,15,609.0,95.0,2.3,21.9,348.5,165.54,103.43
2018,7,20,7,30,645.0,101.0,2.3,22.8,398.0,215.77,142.6
2018,7,20,7,45,671.5,105.5,2.25,23.65,446.5,265.46,183.48
2018,7,20,8,0,698.0,110.0,2.2,24.5,495.0,316.92,225.92
2018,7,20,8,15,718.5,114.0,2.15,25.4,541.5,367.21,266.9
2018,7,20,8,30,739.0,118.0,2.1,26.3,588.0,419.7,308.32
2018,7,20,8,45,755.5,121.5,2.0,27.2,631.5,468.01,345.24
2018,7,20,9,0,772.0,125.0,1.9,28.1,675.0,515.89,380.46
2018,7,20,9,15,732.0,152.5,1.9,28.85,697.5,552.39,406.67
2018,7,20,9,30,692.0,180.0,1.9,29.6,720.0,583.77,428.17
2018,7,20,9,45,768.5,149.0,1.85,30.3,773.5,632.1,461.65
2018,7,20,10,0,845.0,118.0,1.8,31.0,827.0,678.15,492.84
2018,7,20,10,15,852.5,119.0,1.8,31.4,855.0,710.52,514.09
2018,7,20,10,30,860.0,120.0,1.8,31.8,883.0,740.3,533.25
2018,7,20,10,45,865.5,120.5,1.8,32.25,904.5,765.39,548.87
2018,7,20,11,0,871.0,121.0,1.8,32.7,926.0,787.51,561.69
2018,7,20,11,15,875.0,121.5,1.85,32.9,940.5,805.35,572.58
2018,7,20,11,30,879.0,122.0,1.9,33.1,955.0,819.97,581.48
2018,7,20,11,45,881.5,121.5,2.0,33.3,962.0,829.28,587.48
2018,7,20,12,0,884.0,121.0,2.1,33.5,969.0,835.29,591.46
2018,7,20,12,15,886.0,119.5,2.2,33.5,969.0,836.73,593.1
2018,7,20,12,30,888.0,118.0,2.3,33.5,969.0,834.82,592.68
2018,7,20,12,45,889.5,115.5,2.4,33.5,961.5,828.28,589.35
2018,7,20,13,0,891.0,113.0,2.5,33.5,954.0,818.31,583.87
2018,7,20,13,15,888.0,112.5,2.6,33.35,939.0,803.03,575.32
2018,7,20,13,30,885.0,112.0,2.7,33.2,924.0,784.47,564.61
2018,7,20,13,45,881.0,110.0,2.85,33.05,901.5,760.69,550.5
2018,7,20,14,0,877.0,108.0,3.0,32.9,879.0,733.84,533.32
2018,7,20,14,15,870.0,107.0,3.1,32.55,850.0,702.82,513.04
2018,7,20,14,30,863.0,106.0,3.2,32.2,821.0,669.19,490.44
2018,7,20,14,45,854.0,104.0,3.3,31.9,786.0,631.01,463.95
2018,7,20,15,0,845.0,102.0,3.4,31.6,751.0,590.74,435.22
2018,7,20,15,15,833.5,100.0,3.4,31.6,711.0,547.22,402.58
2018,7,20,15,30,822.0,98.0,3.4,31.6,671.0,502.25,368.03
2018,7,20,15,45,806.5,95.5,3.6,30.65,626.5,454.22,331.92
2018,7,20,16,0,791.0,93.0,3.8,29.7,582.0,404.48,293.12
2018,7,20,16,15,771.5,89.5,3.8,29.1,534.5,352.2,250.64
2018,7,20,16,30,752.0,86.0,3.8,28.5,487.0,300.35,207.6
2018,7,20,16,45,726.0,82.5,3.8,27.9,437.5,247.65,163.84
2018,7,20,17,0,700.0,79.0,3.8,27.3,388.0,196.66,122.33
2018,7,20,17,15,664.5,74.5,3.75,26.6,338.0,141.98,81.28
2018,7,20,17,30,629.0,70.0,3.7,25.9,288.0,93.95,51.86
2018,7,20,17,45,579.5,64.0,3.65,25.15,239.0,51.48,38.62
2018,7,20,18,0,530.0,58.0,3.6,24.4,190.0,46.92,34.81
2018,7,20,18,15,458.0,50.0,3.5,23.7,145.5,40.59,29.28
2018,7,20,18,30,386.0,42.0,3.4,23.0,101.0,34.27,23.54
2018,7,20,18,45,277.0,32.0,3.3,22.3,66.0,26.14,15.85
2018,7,20,19,0,168.0,22.0,3.2,21.6,31.0,16.76,0.94
2018,7,20,19,15,84.0,11.0,3.1,21.2,15.5,8.65,0.0
2018,7,20,19,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.5,15.0,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.5,15.1,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.5,1.55,15.6,21.5,11.41,0.0
2018,7,21,5,30,190.0,27.0,1.6,16.1,41.0,20.54,9.25
2018,7,21,5,45,285.5,38.0,1.65,16.6,77.5,30.9,20.87
2018,7,21,6,0,381.0,49.0,1.7,17.1,114.0,39.64,29.1
2018,7,21,6,15,413.0,61.0,1.7,17.8,153.0,48.57,37.19
2018,7,21,6,30,445.0,73.0,1.7,18.5,192.0,57.17,44.75
2018,7,21,6,45,503.5,80.0,1.75,19.2,242.0,73.01,48.57
2018,7,21,7,0,562.0,87.0,1.8,19.9,292.0,116.97,70.39
2018,7,21,7,15,557.5,102.5,1.75,20.75,332.0,164.5,105.18
2018,7,21,7,30,553.0,118.0,1.7,21.6,372.0,211.02,143.02
2018,7,21,7,45,431.0,164.0,1.65,22.45,376.0,244.81,175.88
2018,7,21,8,0,309.0,210.0,1.6,23.3,380.0,264.1,195.74
2018,7,21,8,15,462.0,185.0,1.6,24.0,465.0,326.25,241.42
2018,7,21,8,30,615.0,160.0,1.6,24.7,550.0,401.92,297.59
2018,7,21,8,45,701.0,137.0,1.6,25.45,612.0,455.92,338.19
2018,7,21,9,0,787.0,114.0,1.6,26.2,674.0,515.6,382.32
2018,7,21,9,15,544.0,212.5,1.65,26.85,610.0,498.3,369.89
2018,7,21,9,30,301.0,311.0,1.7,27.5,546.0,444.86,330.16
2018,7,21,9,45,325.5,320.5,1.75,28.15,584.5,482.34,356.84
2018,7,21,10,0,350.0,330.0,1.8,28.8,623.0,520.44,382.98
2018,7,21,10,15,507.0,281.5,1.95,29.2,722.5,614.6,450.2
2018,7,21,10,30,664.0,233.0,2.1,29.6,822.0,708.15,515.42
2018,7,21,10,45,752.5,186.0,2.2,30.0,868.5,746.7,542.28
2018,7,21,11,0,841.0,139.0,2.3,30.4,915.0,780.8,566.42
2018,7,21,11,15,852.5,134.5,2.5,30.55,931.5,800.1,579.49
2018,7,21,11,30,864.0,130.0,2.7,30.7,948.0,816.45,590.75
2018,7,21,11,45,867.0,129.5,2.85,30.85,955.5,826.07,597.31
2018,7,21,12,0,870.0,129.0,3.0,31.0,963.0,832.43,601.83
2018,7,21,12,15,875.0,126.0,3.15,30.9,964.0,835.14,604.63
2018,7,21,12,30,880.0,123.0,3.3,30.8,965.0,834.51,605.31
2018,7,21,12,45,885.0,117.5,3.4,30.75,958.5,828.41,602.06
2018,7,21,13,0,890.0,112.0,3.5,30.7,952.0,818.78,596.53
2018,7,21,13,15,888.0,111.5,3.55,30.55,937.5,804.28,587.81
2018,7,21,13,30,886.0,111.0,3.6,30.4,923.0,786.47,576.9
2018,7,21,13,45,882.0,109.0,3.7,30.2,900.5,762.63,562.17
2018,7,21,14,0,878.0,107.0,3.8,30.0,878.0,735.71,544.28
2018,7,21,14,15,872.5,105.0,3.8,29.75,849.5,704.8,523.0
2018,7,21,14,30,867.0,103.0,3.8,29.5,821.0,671.17,499.37
2018,7,21,14,45,859.0,101.5,3.85,29.2,786.5,633.86,472.81
2018,7,21,15,0,851.0,100.0,3.9,28.9,752.0,594.35,443.96
2018,7,21,15,15,839.5,97.5,3.9,28.9,712.0,550.1,410.28
2018,7,21,15,30,828.0,95.0,3.9,28.9,672.0,504.38,374.67
2018,7,21,15,45,814.0,92.5,3.9,28.15,628.0,456.31,337.38
2018,7,21,16,0,800.0,90.0,3.9,27.4,584.0,407.05,297.96
2018,7,21,16,15,782.5,86.5,3.9,26.9,537.0,354.96,255.01
2018,7,21,16,30,765.0,83.0,3.9,26.4,490.0,303.07,211.33
2018,7,21,16,45,741.0,79.0,3.85,25.85,440.5,249.65,166.39
2018,7,21,17,0,717.0,75.0,3.8,25.3,391.0,197.72,123.53
2018,7,21,17,15,682.5,71.0,3.75,24.6,341.0,146.19,84.52
2018,7,21,17,30,648.0,67.0,3.7,23.9,291.0,94.02,51.45
2018,7,21,17,45,599.5,61.5,3.6,23.2,242.0,49.92,37.6
2018,7,21,18,0,551.0,56.0,3.5,22.5,193.0,45.63,33.99
2018,7,21,18,15,478.0,48.5,3.4,21.75,147.5,39.6,28.67
2018,7,21,18,30,405.0,41.0,3.3,21.0,102.0,33.61,23.17
2018,7,21,18,45,291.5,31.0,3.15,20.3,66.5,25.4,15.32
2018,7,21,19,0,178.0,21.0,3.0,19.6,31.0,17.26,0.01
2018,7,21,19,15,89.0,10.5,2.9,19.15,15.5,8.26,0.0
2018,7,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,11.02,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,21.39,9.47
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,29.46,19.69
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,37.56,27.41
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,43.45,32.88
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,49.37,38.16
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,67.12,42.16
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,114.32,65.5
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,163.27,99.49
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,219.05,143.71
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,271.25,187.55
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,324.93,232.71
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,376.25,275.5
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,427.96,317.43
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,477.02,356.09
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,525.28,392.86
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,570.36,425.91
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,613.88,456.72
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,652.81,483.38
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,689.48,507.71
