Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,6,15,437.5,50.0,1.3,16.0,139.0,40.49,30.21
2018,8,1,6,30,501.0,60.0,1.3,16.8,183.0,48.2,37.14
2018,8,1,6,45,535.0,70.0,1.3,17.65,229.0,76.45,46.66
2018,8,1,7,0,569.0,80.0,1.3,18.5,275.0,123.46,74.22
2018,8,1,7,15,606.5,87.0,1.25,19.55,326.0,172.28,110.0
2018,8,1,7,30,644.0,94.0,1.2,20.6,377.0,224.8,152.0
2018,8,1,7,45,706.0,91.0,1.15,21.6,436.0,279.27,195.84
2018,8,1,8,0,768.0,88.0,1.1,22.6,495.0,341.36,245.52
2018,8,1,8,15,802.0,86.0,1.1,23.55,547.0,395.82,289.28
2018,8,1,8,30,836.0,84.0,1.1,24.5,599.0,451.72,332.82
2018,8,1,8,45,851.0,86.5,1.15,25.45,644.5,503.19,371.99
2018,8,1,9,0,866.0,89.0,1.2,26.4,690.0,553.84,409.14
2018,8,1,9,15,879.5,89.5,1.3,27.3,731.0,600.74,442.82
2018,8,1,9,30,893.0,90.0,1.4,28.2,772.0,646.14,474.42
2018,8,1,9,45,905.0,90.0,1.5,29.1,808.5,688.33,502.93
2018,8,1,10,0,917.0,90.0,1.6,30.0,845.0,728.4,529.26
2018,8,1,10,15,923.0,91.5,1.75,30.55,874.0,763.1,552.53
2018,8,1,10,30,929.0,93.0,1.9,31.1,903.0,794.87,572.49
2018,8,1,10,45,933.5,93.0,2.1,31.6,924.5,821.01,589.07
2018,8,1,11,0,938.0,93.0,2.3,32.1,946.0,843.85,603.49
2018,8,1,11,15,940.5,94.0,2.45,32.3,961.0,862.54,615.58
2018,8,1,11,30,943.0,95.0,2.6,32.5,976.0,877.66,625.45
2018,8,1,11,45,927.5,107.5,2.75,32.7,979.0,884.2,629.86
2018,8,1,12,0,912.0,120.0,2.9,32.9,982.0,886.59,631.72
2018,8,1,12,15,928.5,108.5,3.05,32.9,985.5,891.75,635.99
2018,8,1,12,30,945.0,97.0,3.2,32.9,989.0,893.03,637.78
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,884.71,633.43
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,872.76,626.8
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,856.34,617.38
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,836.41,605.64
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,811.52,590.67
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,783.4,573.44
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,750.68,552.08
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,715.13,527.82
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,674.54,499.57
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,631.74,469.01
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,585.81,434.69
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,538.3,398.32
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,486.92,359.59
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,434.8,318.85
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,379.35,273.86
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,324.34,228.04
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,268.01,180.79
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,213.46,135.4
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,158.36,92.46
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,106.77,57.97
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,54.01,33.9
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,42.13,30.8
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,35.91,25.25
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,29.79,19.51
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,20.6,9.34
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,11.02,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,6.69,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,12.96,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,23.61,14.04
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,33.38,23.71
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,37.66,27.89
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,42.35,32.17
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,74.53,42.96
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,124.7,73.02
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,176.07,110.8
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,235.31,158.83
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,290.94,205.44
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,352.25,256.64
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,407.61,303.11
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,463.05,348.19
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,515.83,389.9
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,567.7,429.5
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,615.55,465.39
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,661.27,498.68
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,702.76,527.96
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,741.43,554.53
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,776.47,578.5
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,808.59,598.9
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,836.09,615.94
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,860.22,630.68
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,879.14,642.07
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,894.45,651.12
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,904.39,656.42
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,910.59,659.37
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,911.78,660.37
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,909.19,659.01
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,901.16,654.03
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,889.42,646.7
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,872.68,636.66
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,852.36,624.25
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,827.32,608.74
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,798.93,590.87
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,765.8,569.19
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,729.71,544.27
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,688.76,515.24
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,645.4,483.78
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,598.62,448.52
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,550.14,411.08
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,497.93,371.04
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,444.74,328.81
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,389.92,283.63
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,334.9,237.11
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,274.93,186.33
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,217.82,138.15
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,160.9,93.11
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,107.07,56.6
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,55.42,34.28
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,42.09,31.0
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,34.71,24.41
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,31.15,20.78
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,18.34,7.34
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,7.87,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,7.08,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,14.85,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,23.18,13.55
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,31.69,22.21
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,36.8,27.14
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,45.57,35.09
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,76.79,43.36
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,128.64,74.77
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,186.14,117.69
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,245.54,166.03
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,303.1,215.08
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,362.4,265.02
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,418.89,311.91
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,474.52,356.52
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,526.43,396.65
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,576.98,434.16
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,625.94,469.99
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,673.28,503.58
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,716.21,533.0
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,756.84,560.04
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,791.7,582.96
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,823.53,602.52
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,850.59,618.66
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,874.24,632.51
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,892.7,643.6
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,907.51,652.41
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,917.39,658.22
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,923.53,661.73
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,923.78,661.95
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,920.32,659.88
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,911.46,654.55
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,898.96,646.94
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,880.83,636.21
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,859.27,623.23
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,831.67,606.18
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,801.07,587.0
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,766.5,563.87
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,729.35,538.49
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,687.25,509.07
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,648.07,480.88
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,599.68,445.07
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,549.96,407.41
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,495.79,366.42
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,441.7,324.24
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,385.24,279.06
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,328.04,232.38
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,271.15,185.54
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,217.09,141.35
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,162.88,99.67
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,113.26,66.23
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,66.58,44.1
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,52.14,39.31
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,42.48,30.78
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,30.49,19.97
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,19.41,7.37
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,8.65,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,6.29,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,12.59,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,22.9,12.98
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,35.81,25.48
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,45.53,34.46
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,55.08,43.01
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,86.24,53.49
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,134.69,82.58
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,184.59,119.75
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,238.28,163.15
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,292.28,208.08
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,348.36,254.28
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,402.52,298.49
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,457.44,342.09
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,509.57,382.42
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,560.36,420.57
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,609.64,456.95
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,658.57,492.19
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,697.74,519.99
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,741.26,550.1
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,776.37,574.18
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,808.77,595.16
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,837.03,612.98
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,862.17,628.66
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,881.17,640.78
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,896.65,650.65
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,906.79,656.94
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,913.25,660.93
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,914.75,662.43
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,912.49,661.62
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,904.29,657.18
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,892.32,650.33
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,876.25,641.16
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,856.52,629.52
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,832.27,614.63
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,804.51,597.25
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,770.9,575.56
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,734.28,550.18
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,693.82,521.54
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,650.83,490.3
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,603.39,454.24
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,554.25,415.98
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,502.21,375.86
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,449.26,333.63
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,393.09,287.13
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,337.04,239.59
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,277.29,188.81
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,220.62,140.87
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,163.24,95.22
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,109.27,58.19
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,58.11,35.41
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,43.63,32.24
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,33.84,23.54
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,27.55,17.56
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,18.64,6.14
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,9.44,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,7.08,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,14.16,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,22.04,12.28
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,31.98,22.41
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,37.55,27.77
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,43.25,33.01
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,79.07,42.67
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,133.5,74.74
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,189.36,117.57
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,250.41,168.77
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,308.57,219.14
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,367.89,269.98
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,424.77,317.92
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,481.56,364.27
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,535.7,406.96
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,588.72,447.28
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,637.6,483.73
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,684.21,517.46
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,726.58,547.02
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,765.96,573.72
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,801.93,597.79
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,834.85,618.63
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,862.57,635.86
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,886.8,650.73
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,905.77,662.63
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,920.99,672.12
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,931.11,678.33
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,937.38,682.13
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,939.67,683.97
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,938.06,683.35
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,931.57,679.23
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,921.06,672.57
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,903.65,661.81
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,882.54,648.62
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,856.58,631.97
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,827.19,612.97
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,792.5,590.38
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,754.79,564.0
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,712.29,533.73
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,667.4,501.05
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,618.76,464.52
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,568.39,425.74
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,514.63,384.29
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,460.06,340.79
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,402.2,293.3
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,344.63,244.83
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,283.22,192.82
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,224.82,143.53
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,166.83,97.52
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,112.46,60.24
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,59.9,36.21
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,43.65,32.2
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,33.83,23.49
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,27.54,17.48
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,18.21,4.91
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,8.65,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,9.44,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,21.84,11.88
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,34.18,24.24
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,48.85,37.7
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,63.13,50.58
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,94.55,65.86
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,136.36,94.05
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,181.66,128.76
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,228.93,166.74
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,276.31,205.54
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,325.53,245.4
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,373.43,283.57
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,422.48,321.71
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,468.85,356.81
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,515.31,391.02
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,564.53,427.04
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,615.13,463.34
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,666.06,499.03
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,714.23,532.18
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,747.83,554.67
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,779.06,575.24
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,804.15,591.13
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,826.38,604.9
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,843.99,616.3
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,858.56,625.64
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,867.04,630.68
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,872.35,633.64
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,879.79,639.09
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,883.77,642.24
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,883.47,642.87
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,870.1,635.15
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,854.03,624.79
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,834.79,612.19
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,809.64,595.62
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,781.55,576.82
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,754.35,558.34
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,718.43,533.59
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,678.12,505.31
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,635.68,474.88
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,587.74,439.32
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,538.92,402.31
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,488.14,363.67
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,436.51,323.21
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,383.39,280.17
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,329.8,235.71
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,274.57,189.69
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,220.61,144.85
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,166.21,102.28
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,115.5,67.15
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,66.77,42.69
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,48.6,36.25
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,39.54,28.21
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,30.41,19.68
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,17.56,3.26
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,7.08,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,9.44,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,21.8,11.54
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,34.3,24.22
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,47.58,36.44
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,60.58,48.16
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,93.42,62.74
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,138.3,92.2
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,184.68,127.34
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,235.35,168.05
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,286.0,209.66
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,339.38,253.07
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,395.69,298.0
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,449.05,339.55
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,495.4,374.85
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,540.82,408.33
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,589.01,442.88
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,637.04,476.34
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,683.55,508.4
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,729.52,539.39
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,764.6,562.5
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,797.34,583.71
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,824.31,601.07
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,848.41,616.38
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,867.77,629.28
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,883.98,640.07
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,893.45,646.11
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,899.55,649.97
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,891.89,645.9
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,891.86,646.56
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,887.54,644.33
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,879.6,639.81
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,862.76,629.28
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,842.73,616.36
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,817.21,599.95
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,788.82,581.35
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,754.28,558.06
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,721.69,535.62
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,679.96,506.59
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,636.56,475.71
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,588.55,440.3
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,539.73,403.48
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,487.36,364.12
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,435.21,323.73
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,380.44,280.09
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,327.05,236.57
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,271.62,191.2
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,219.14,148.37
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,163.48,105.07
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,116.37,72.21
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,71.31,47.81
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,52.16,39.55
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,40.47,29.14
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,28.64,18.22
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,17.02,1.46
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,5.51,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,10.23,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,21.66,11.14
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,33.47,23.48
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,45.24,34.36
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,54.47,42.73
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,90.68,55.51
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,140.31,86.65
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,192.17,126.02
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,248.12,171.38
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,302.79,216.84
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,359.68,263.55
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,415.42,308.69
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,472.72,353.66
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,524.99,393.41
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,576.73,431.46
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,623.25,464.89
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,667.77,495.93
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,708.28,523.0
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,745.9,547.37
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,781.73,570.9
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,815.1,592.37
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,843.36,609.92
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,868.64,624.69
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,888.25,636.1
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,904.52,645.42
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,914.27,650.76
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,920.47,653.97
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,906.98,644.89
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,905.41,643.69
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,898.7,639.33
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,888.44,632.83
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,872.11,622.92
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,852.39,610.91
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,827.33,595.33
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,799.1,577.48
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,774.29,561.47
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,737.04,536.96
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,695.47,508.74
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,651.73,478.33
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,603.31,443.44
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,553.65,406.75
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,500.75,368.0
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,447.39,327.4
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,391.09,283.07
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,333.36,236.37
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,275.43,188.8
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,219.8,143.09
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,164.41,100.02
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,113.47,64.85
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,64.81,40.3
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,46.24,34.25
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,37.52,26.44
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,28.77,18.09
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,16.4,0.0
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,6.29,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,10.23,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,22.17,11.06
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,33.66,23.4
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,41.14,30.49
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,48.65,37.3
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,87.6,50.62
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,139.17,82.88
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,192.52,123.34
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,249.95,169.85
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,309.13,218.56
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,367.9,266.19
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,423.76,310.83
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,480.23,354.44
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,534.22,394.55
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,584.74,430.79
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,631.35,463.84
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,675.48,494.2
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,715.6,520.7
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,760.77,549.6
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,788.19,567.66
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,821.18,588.5
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,848.86,605.19
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,873.45,619.89
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,892.31,631.45
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,907.76,640.94
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,918.01,647.23
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,924.69,651.38
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,923.31,650.68
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,918.33,647.86
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,907.2,641.62
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,892.7,633.29
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,874.72,622.93
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,865.82,618.5
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,839.18,602.35
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,809.46,583.56
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,774.15,560.98
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,736.28,536.18
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,693.83,507.56
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,649.41,476.83
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,601.36,442.08
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,552.18,405.64
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,498.89,366.65
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,444.51,325.45
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,387.54,280.63
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,331.68,235.5
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,274.25,188.65
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,219.49,143.99
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,165.06,101.84
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,115.37,67.48
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,68.2,43.11
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,49.14,36.5
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,36.93,25.74
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,27.34,16.66
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,16.31,0.0
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,5.51,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,10.23,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,20.22,9.07
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,32.7,22.3
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,41.75,30.69
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,50.69,38.71
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,89.51,52.44
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,139.19,83.88
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,190.69,122.89
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,246.27,167.56
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,301.61,212.72
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,359.17,258.64
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,416.03,303.38
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,471.81,345.83
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,524.28,384.61
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,576.29,421.7
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,624.5,455.79
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,671.13,487.88
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,713.18,516.46
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,752.86,542.88
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,779.14,560.91
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,810.69,581.42
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,837.32,598.11
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,860.79,612.76
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,878.48,624.23
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,892.75,633.6
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,901.82,639.39
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,907.38,643.05
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,907.31,643.95
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,903.76,642.71
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,894.59,638.04
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,882.05,631.23
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,864.1,620.77
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,855.44,616.46
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,827.73,599.75
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,797.17,580.34
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,761.89,557.3
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,724.25,532.18
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,682.02,503.26
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,638.12,472.48
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,590.33,437.56
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,542.07,401.43
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,488.99,362.24
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,436.09,321.87
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,380.04,277.63
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,325.36,233.34
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,269.91,187.95
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,217.31,144.95
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,164.05,103.54
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,115.75,69.74
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,66.69,42.87
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,47.69,35.33
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,37.43,26.16
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,27.05,16.26
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,15.11,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,3.15,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,9.44,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,19.95,8.45
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,30.69,20.63
