Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,42.27,31.28
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,53.63,41.46
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,89.92,57.72
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,137.17,88.78
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,184.29,124.79
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,235.73,166.21
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,286.42,207.96
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,343.85,254.33
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,397.94,297.25
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,454.09,340.64
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,505.69,379.41
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,557.79,417.37
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,598.56,446.5
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,636.23,472.63
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,680.28,502.92
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,723.06,531.68
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,761.61,558.04
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,798.56,583.02
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,804.11,584.28
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,801.01,579.9
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,797.8,576.41
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,790.23,569.95
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,808.07,582.93
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,823.27,594.0
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,815.54,588.43
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,804.99,581.13
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,838.48,607.14
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,867.71,629.88
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,849.85,618.72
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,829.02,605.77
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,808.4,593.12
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,783.95,577.66
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,749.04,554.55
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,711.81,529.43
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,672.03,502.08
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,630.05,472.49
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,582.27,437.23
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,533.74,400.62
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,482.03,362.0
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,430.36,322.16
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,376.6,279.09
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,323.78,235.71
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,268.24,189.92
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,215.39,146.31
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,163.6,105.48
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,113.22,69.24
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,68.57,44.45
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,48.03,35.95
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,36.89,25.91
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,25.68,15.08
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,14.76,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,3.93,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,8.65,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,19.68,7.83
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,30.94,21.04
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,42.05,31.43
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,52.82,41.24
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,87.86,55.51
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,140.67,89.7
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,191.31,127.8
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,249.44,174.28
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,304.31,219.93
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,361.84,266.95
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,418.08,311.94
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,473.6,354.94
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,526.22,394.16
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,578.61,431.74
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,620.85,461.01
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,659.06,486.52
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,706.38,518.48
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,752.88,549.07
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,780.04,566.18
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,813.22,585.93
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,844.34,604.47
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,861.02,613.67
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,879.44,625.01
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,894.54,634.25
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,897.4,635.81
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,912.74,645.47
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,910.3,644.33
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,904.33,641.18
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,895.09,636.16
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,882.48,629.02
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,866.99,620.56
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,847.97,609.8
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,822.15,594.39
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,803.3,583.37
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,768.02,560.91
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,730.23,536.29
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,687.81,507.69
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,643.58,477.04
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,595.45,441.99
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,546.26,405.31
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,493.16,366.52
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,439.28,325.6
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,382.52,280.7
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,327.14,235.63
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,270.54,189.03
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,216.82,144.73
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,162.88,102.34
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,113.85,67.6
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,67.46,42.43
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,46.72,34.73
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,34.24,23.57
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,24.31,13.72
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,14.16,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.15,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,8.65,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,19.34,6.97
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,30.35,20.55
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,40.47,30.13
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,50.51,39.32
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,91.04,57.33
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,133.98,87.73
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,180.06,124.19
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,229.6,165.14
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,279.65,206.89
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,336.92,253.64
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,390.08,296.05
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,445.01,338.54
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,503.92,382.49
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,566.04,427.38
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,614.74,461.99
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,664.25,496.24
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,705.24,523.49
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,743.93,548.5
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,778.14,571.0
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,809.76,591.43
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,836.57,608.0
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,860.34,622.27
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,879.24,634.12
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,894.81,643.9
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,903.89,649.97
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,909.47,653.88
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,911.03,655.8
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,909.04,655.51
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,901.69,651.46
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,890.77,645.17
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,872.76,634.89
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,851.5,622.47
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,824.27,605.86
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,794.22,586.47
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,758.25,562.83
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,719.98,537.12
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,677.72,507.97
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,633.88,476.98
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,587.55,442.61
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,538.51,405.49
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,485.5,365.99
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,432.83,325.37
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,377.22,280.91
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,323.34,236.71
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,267.79,190.78
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,215.53,147.55
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,158.74,102.9
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,111.87,69.49
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,67.84,44.54
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,47.38,35.59
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,35.1,24.47
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,22.61,12.18
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,12.98,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,6.29,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,19.21,6.14
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,32.16,22.2
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,43.0,32.56
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,54.47,43.14
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,89.12,59.96
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,124.69,86.45
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,167.46,120.0
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,215.68,159.39
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,261.9,198.21
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,310.63,238.59
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,362.58,280.44
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,417.81,323.88
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,481.45,372.36
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,542.81,417.76
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,599.38,458.75
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,657.67,499.9
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,704.08,531.93
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,753.28,565.12
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,789.09,589.0
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,811.8,603.22
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,838.4,619.73
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,862.02,634.15
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,880.37,645.46
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,895.4,654.67
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,905.73,661.24
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,912.57,665.63
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,913.79,666.19
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,911.41,664.55
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,905.4,660.99
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,895.73,655.1
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,878.22,644.59
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,857.29,631.83
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,831.38,615.52
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,802.31,597.02
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,767.99,575.38
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,731.0,550.33
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,689.73,521.46
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,646.35,490.33
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,601.72,456.78
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,551.21,418.13
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,498.02,377.81
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,444.51,335.76
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,388.19,289.8
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,332.79,243.31
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,272.88,192.66
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,217.36,145.49
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,161.59,100.42
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,110.62,63.42
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,62.42,37.22
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,40.81,30.0
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,31.93,21.8
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,23.05,12.18
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,12.59,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,7.87,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,18.48,4.75
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,28.77,19.21
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,36.67,26.92
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,47.16,36.59
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,91.18,54.66
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,137.69,88.12
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,187.17,127.79
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,240.81,172.68
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,298.34,220.19
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,363.7,273.33
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,420.97,319.49
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,480.5,365.81
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,514.23,391.24
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,536.72,406.79
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,576.83,435.49
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,613.56,460.78
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,689.26,514.94
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,758.83,563.88
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,793.46,585.88
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,825.24,606.11
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,852.25,623.1
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,876.04,637.96
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,894.8,649.57
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,910.02,658.97
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,919.85,665.42
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,926.01,669.58
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,926.69,670.38
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,923.64,668.89
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,915.08,663.78
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,902.83,656.34
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,885.24,645.96
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,864.14,633.25
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,838.0,617.25
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,808.64,598.98
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,774.27,577.23
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,737.12,552.53
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,695.57,523.85
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,651.81,492.78
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,603.85,457.01
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,554.53,419.3
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,501.26,378.85
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,448.31,337.13
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,390.99,290.44
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,334.39,242.98
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,275.87,193.33
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,219.72,145.56
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,163.76,100.24
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,109.38,60.54
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,59.64,33.76
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,37.12,26.64
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,29.26,19.35
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,21.49,10.41
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,11.41,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,7.08,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,17.28,2.97
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,27.27,17.8
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,34.19,24.65
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,45.78,35.26
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,91.54,50.67
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,146.76,89.02
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,200.72,132.42
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,258.51,181.07
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,314.93,228.99
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,373.21,277.21
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,429.59,323.04
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,485.06,366.64
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,537.47,406.6
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,589.07,444.59
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,636.79,478.73
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,682.51,510.47
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,723.44,538.56
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,761.72,564.13
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,796.41,585.02
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,828.24,603.82
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,854.87,619.64
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,878.25,633.33
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,896.99,644.07
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,912.2,652.61
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,921.56,657.64
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,927.24,660.44
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,927.42,660.54
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,923.88,658.41
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,914.89,652.93
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,902.28,645.24
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,885.12,635.59
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,864.46,623.65
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,838.27,608.16
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,808.87,590.41
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,774.42,569.17
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,737.17,545.09
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,695.16,516.66
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,650.94,485.87
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,602.83,450.57
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,553.33,413.33
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,501.01,374.36
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,448.92,333.99
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,391.41,287.85
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,334.54,240.78
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,276.08,191.66
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,219.89,144.25
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,163.58,98.99
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,108.96,59.35
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,58.89,32.41
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,35.59,25.03
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,28.08,18.09
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,20.69,9.03
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,11.02,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,7.08,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,16.48,1.24
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,25.69,16.2
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,32.3,22.72
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,45.39,28.42
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,94.5,51.57
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,147.08,87.42
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,201.67,130.77
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,259.95,178.95
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,316.69,226.11
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,375.16,273.37
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,431.08,318.17
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,487.09,361.56
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,539.94,401.27
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,591.96,439.07
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,639.91,473.03
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,686.13,504.85
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,728.26,533.54
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,767.95,559.29
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,802.96,580.98
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,835.02,600.63
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,862.7,617.84
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,887.03,632.89
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,905.67,644.52
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,920.69,653.94
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,930.19,660.52
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,935.92,664.81
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,936.09,665.53
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,932.45,663.94
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,922.79,658.72
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,909.42,651.2
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,891.92,641.42
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,870.86,629.31
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,844.71,613.39
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,815.3,595.24
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,780.33,573.58
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,742.56,549.44
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,700.34,520.56
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,655.87,489.35
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,607.3,453.71
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,557.28,416.05
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,504.31,376.29
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,450.76,334.63
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,393.57,288.52
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,336.28,241.0
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,277.5,191.6
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,220.9,143.84
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,163.29,97.52
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,110.13,59.12
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,60.43,32.77
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,34.17,23.59
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,26.56,16.59
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,19.08,7.0
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,10.23,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,7.08,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,16.17,0.0
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,25.11,15.36
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,32.86,22.83
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,47.19,27.88
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,96.52,50.29
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,152.24,88.68
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,208.9,133.92
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,269.02,183.92
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,329.0,234.23
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,389.0,283.45
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,446.6,329.84
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,504.25,374.65
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,557.77,415.11
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,610.26,453.49
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,658.33,487.65
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,703.5,518.82
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,743.6,545.53
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,780.05,568.9
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,815.18,591.11
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,847.36,611.27
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,874.77,627.94
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,898.84,642.43
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,917.69,654.35
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,932.95,664.07
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,942.31,670.27
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,947.93,674.22
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,947.58,674.75
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,943.47,673.0
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,933.89,667.83
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,920.67,660.38
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,902.97,650.06
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,881.77,637.48
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,855.11,621.5
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,825.26,603.32
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,789.98,581.33
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,751.96,556.27
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,709.25,527.11
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,664.41,495.7
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,619.51,462.57
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,568.43,424.24
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,513.05,383.0
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,457.34,340.04
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,399.63,293.83
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,342.74,246.92
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,281.23,195.8
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,224.06,147.96
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,165.87,101.43
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,112.66,62.88
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,63.03,35.58
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,38.65,27.4
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,29.66,19.12
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,20.71,6.91
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,11.02,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,7.08,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,17.37,0.0
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,27.29,17.26
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,35.4,25.24
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,53.14,32.81
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,99.94,56.33
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,152.52,93.69
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,206.45,137.73
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,262.75,185.27
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,325.89,237.14
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,392.73,291.29
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,450.97,338.41
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,508.08,383.19
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,563.5,425.34
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,618.22,465.59
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,667.36,500.9
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,714.53,533.85
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,757.45,562.74
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,797.68,588.52
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,833.95,611.3
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,867.21,631.95
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,895.54,648.95
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,920.49,663.71
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,939.72,675.66
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,955.27,685.33
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,965.75,691.63
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,972.37,695.6
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,973.26,696.3
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,970.25,694.65
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,961.53,689.59
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,948.91,682.14
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,930.34,671.01
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,908.08,657.54
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,881.0,640.78
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,850.53,621.73
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,814.45,599.19
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,775.45,574.2
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,724.74,539.15
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,673.17,502.75
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,616.97,461.61
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,556.83,416.83
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,492.59,369.23
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,429.75,321.24
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,392.94,290.06
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,349.04,251.6
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,286.05,199.27
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,226.9,149.98
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,164.24,100.49
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,111.0,62.41
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,61.95,34.7
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,36.33,25.57
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,27.54,17.39
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,18.92,4.38
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,9.05,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,7.08,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,16.08,0.0
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,24.65,15.22
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,33.49,23.97
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,52.46,32.57
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,93.75,57.8
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,131.53,88.98
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,176.49,126.52
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,222.89,165.89
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,281.41,212.31
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,346.26,264.03
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,407.44,313.27
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,471.29,363.08
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,542.62,417.12
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,615.81,471.14
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,664.82,506.31
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,711.93,539.22
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,752.49,566.73
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,789.75,590.98
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,825.21,613.84
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,857.75,634.6
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,885.02,651.3
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,908.99,665.8
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,925.73,675.95
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,938.69,683.73
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,939.99,684.13
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,922.11,672.1
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,918.41,669.84
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,910.95,665.09
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,888.83,651.0
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,873.55,641.29
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,852.93,628.01
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,829.56,612.8
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,809.96,600.54
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,787.11,585.85
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,748.48,560.01
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,707.8,532.35
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,670.98,507.41
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,630.93,479.43
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,597.86,455.17
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,560.7,426.78
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,503.25,383.39
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,446.37,339.01
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,350.05,264.45
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,265.0,198.43
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,235.51,171.22
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,204.0,141.33
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,113.14,74.06
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,50.09,31.09
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,31.22,18.48
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,19.28,11.16
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,12.06,4.53
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,4.69,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,2.36,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
