Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,1.65,10.6,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,1.8,10.9,2.0,1.57,0.0
2018,8,21,5,45,55.0,10.5,1.9,11.2,16.0,8.02,0.0
2018,8,21,6,0,110.0,19.0,2.0,11.5,30.0,14.49,6.59
2018,8,21,6,15,142.0,28.5,1.95,11.95,51.0,21.53,13.45
2018,8,21,6,30,174.0,38.0,1.9,12.4,72.0,33.44,20.3
2018,8,21,6,45,88.0,51.0,1.85,12.85,68.5,48.4,32.57
2018,8,21,7,0,2.0,64.0,1.8,13.3,65.0,49.31,36.75
2018,8,21,7,15,3.5,77.0,1.75,13.9,78.5,59.73,45.41
2018,8,21,7,30,5.0,90.0,1.7,14.5,92.0,70.41,54.15
2018,8,21,7,45,7.0,108.0,1.6,15.15,111.0,85.36,66.31
2018,8,21,8,0,9.0,126.0,1.5,15.8,130.0,100.68,78.58
2018,8,21,8,15,7.5,129.5,1.45,16.5,133.0,103.42,80.37
2018,8,21,8,30,6.0,133.0,1.4,17.2,136.0,105.95,81.97
2018,8,21,8,45,77.5,164.0,1.4,17.95,214.5,182.98,144.0
2018,8,21,9,0,149.0,195.0,1.4,18.7,293.0,256.91,202.08
2018,8,21,9,15,283.0,191.0,1.45,19.35,391.5,368.92,288.78
2018,8,21,9,30,417.0,187.0,1.5,20.0,490.0,470.74,365.3
2018,8,21,9,45,349.5,229.5,1.55,20.65,492.0,479.47,368.97
2018,8,21,10,0,282.0,272.0,1.6,21.3,494.0,466.67,357.41
2018,8,21,10,15,431.5,260.0,1.75,21.8,614.0,600.01,455.44
2018,8,21,10,30,581.0,248.0,1.9,22.3,734.0,730.11,547.02
2018,8,21,10,45,756.0,179.5,2.0,22.8,829.0,823.74,612.69
2018,8,21,11,0,931.0,111.0,2.1,23.3,924.0,915.38,671.81
2018,8,21,11,15,933.5,111.5,2.2,23.65,938.0,933.41,682.28
2018,8,21,11,30,936.0,112.0,2.3,24.0,952.0,947.79,691.16
2018,8,21,11,45,895.0,137.5,2.45,24.35,945.0,941.96,687.44
2018,8,21,12,0,854.0,163.0,2.6,24.7,938.0,947.11,691.12
2018,8,21,12,15,875.5,150.0,2.7,24.9,943.0,939.49,686.38
2018,8,21,12,30,897.0,137.0,2.8,25.1,948.0,944.31,689.99
2018,8,21,12,45,910.0,128.0,2.9,25.3,943.5,940.95,688.21
2018,8,21,13,0,923.0,119.0,3.0,25.5,939.0,933.5,683.9
2018,8,21,13,15,886.0,137.5,3.05,25.5,912.0,903.54,664.92
2018,8,21,13,30,849.0,156.0,3.1,25.5,885.0,884.15,653.12
2018,8,21,13,45,877.0,135.0,3.2,25.55,869.5,855.42,635.09
2018,8,21,14,0,905.0,114.0,3.3,25.6,854.0,834.61,622.41
2018,8,21,14,15,896.5,113.0,3.3,25.4,822.0,798.98,599.51
2018,8,21,14,30,888.0,112.0,3.3,25.2,790.0,760.67,573.94
2018,8,21,14,45,877.0,109.5,3.35,25.05,751.0,716.79,543.33
2018,8,21,15,0,866.0,107.0,3.4,24.9,712.0,670.86,510.5
2018,8,21,15,15,851.0,104.5,3.4,24.9,668.0,624.95,476.24
2018,8,21,15,30,836.0,102.0,3.4,24.9,624.0,572.73,436.56
2018,8,21,15,45,816.5,99.0,3.4,24.2,575.5,516.89,394.19
2018,8,21,16,0,797.0,96.0,3.4,23.5,527.0,460.92,350.22
2018,8,21,16,15,755.5,95.0,3.45,22.9,471.5,398.14,299.75
2018,8,21,16,30,714.0,94.0,3.5,22.3,416.0,336.75,249.08
2018,8,21,16,45,661.5,90.0,3.5,21.75,359.0,274.03,196.75
2018,8,21,17,0,609.0,86.0,3.5,21.2,302.0,216.34,148.49
2018,8,21,17,15,517.5,80.0,3.45,20.25,242.5,155.97,101.25
2018,8,21,17,30,426.0,74.0,3.4,19.3,183.0,103.21,63.27
2018,8,21,17,45,365.0,61.5,3.3,18.4,139.5,60.9,37.44
2018,8,21,18,0,304.0,49.0,3.2,17.5,96.0,37.08,26.59
2018,8,21,18,15,210.5,35.0,3.15,16.7,61.5,26.49,16.56
2018,8,21,18,30,117.0,21.0,3.1,15.9,27.0,15.9,0.0
2018,8,21,18,45,58.5,10.5,3.1,15.15,13.5,8.26,0.0
2018,8,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,0.9,10.45,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,0.9,10.9,3.0,2.36,0.0
2018,8,22,5,45,62.0,16.0,0.9,11.35,21.5,12.19,0.0
2018,8,22,6,0,115.0,29.0,0.9,11.8,40.0,21.97,12.78
2018,8,22,6,15,250.0,43.0,0.8,12.4,86.0,32.49,23.11
2018,8,22,6,30,385.0,57.0,0.7,13.0,132.0,57.12,36.37
2018,8,22,6,45,200.0,77.5,0.6,13.65,117.0,79.22,54.07
2018,8,22,7,0,15.0,98.0,0.5,14.3,102.0,76.41,58.97
2018,8,22,7,15,11.0,108.0,0.6,15.15,111.5,84.7,65.87
2018,8,22,7,30,7.0,118.0,0.7,16.0,121.0,92.38,72.03
2018,8,22,7,45,6.0,129.5,0.85,16.85,132.0,101.7,79.3
2018,8,22,8,0,5.0,141.0,1.0,17.7,143.0,110.9,86.32
2018,8,22,8,15,38.0,160.5,1.1,18.55,182.0,145.89,113.88
2018,8,22,8,30,71.0,180.0,1.2,19.4,221.0,181.09,141.41
2018,8,22,8,45,105.5,193.0,1.3,20.2,259.5,223.69,174.54
2018,8,22,9,0,140.0,206.0,1.4,21.0,298.0,261.87,203.84
2018,8,22,9,15,121.0,242.5,1.55,21.75,325.5,289.03,223.57
2018,8,22,9,30,102.0,279.0,1.7,22.5,353.0,314.63,241.67
2018,8,22,9,45,216.5,290.5,1.85,23.25,457.5,425.67,325.39
2018,8,22,10,0,331.0,302.0,2.0,24.0,562.0,532.65,403.36
2018,8,22,10,15,551.0,240.0,2.1,24.55,691.5,683.49,512.07
2018,8,22,10,30,771.0,178.0,2.2,25.1,821.0,818.22,605.93
2018,8,22,10,45,852.0,144.0,2.3,25.65,872.0,875.12,641.79
2018,8,22,11,0,933.0,110.0,2.4,26.2,923.0,919.46,669.24
2018,8,22,11,15,937.5,110.0,2.45,26.55,938.0,938.79,680.43
2018,8,22,11,30,942.0,110.0,2.5,26.9,953.0,954.5,689.55
2018,8,22,11,45,944.5,109.5,2.55,27.2,959.5,964.23,695.06
2018,8,22,12,0,947.0,109.0,2.6,27.5,966.0,970.16,698.28
2018,8,22,12,15,945.0,110.0,2.65,27.6,964.0,969.57,698.0
2018,8,22,12,30,943.0,111.0,2.7,27.7,962.0,965.13,695.42
2018,8,22,12,45,938.5,112.0,2.75,27.8,951.0,954.65,689.07
2018,8,22,13,0,934.0,113.0,2.8,27.9,940.0,940.47,680.45
2018,8,22,13,15,930.5,112.0,2.85,27.75,922.5,921.66,669.56
2018,8,22,13,30,927.0,111.0,2.9,27.6,905.0,899.29,656.36
2018,8,22,13,45,921.5,109.5,3.0,27.5,879.5,871.35,639.64
2018,8,22,14,0,916.0,108.0,3.1,27.4,854.0,840.17,620.63
2018,8,22,14,15,908.0,106.5,3.15,27.15,821.5,804.0,598.12
2018,8,22,14,30,900.0,105.0,3.2,26.9,789.0,765.09,573.13
2018,8,22,14,45,889.0,103.0,3.25,26.6,750.5,721.11,543.05
2018,8,22,15,0,878.0,101.0,3.3,26.3,712.0,675.04,510.7
2018,8,22,15,15,863.5,98.5,3.3,26.3,667.5,624.56,473.5
2018,8,22,15,30,849.0,96.0,3.3,26.3,623.0,575.97,436.62
2018,8,22,15,45,829.5,93.5,3.4,25.4,574.5,519.89,394.84
2018,8,22,16,0,810.0,91.0,3.5,24.5,526.0,463.66,351.28
2018,8,22,16,15,783.5,87.5,3.5,23.8,474.0,403.85,303.02
2018,8,22,16,30,757.0,84.0,3.5,23.1,422.0,345.3,254.27
2018,8,22,16,45,721.0,79.0,3.5,22.4,368.0,282.43,201.3
2018,8,22,17,0,685.0,74.0,3.5,21.7,314.0,224.19,151.74
2018,8,22,17,15,633.0,67.5,3.4,20.7,260.5,165.4,103.81
2018,8,22,17,30,581.0,61.0,3.3,19.7,207.0,112.29,64.26
2018,8,22,17,45,503.0,53.0,3.2,18.7,157.5,62.85,35.73
2018,8,22,18,0,425.0,45.0,3.1,17.7,108.0,37.02,26.46
2018,8,22,18,15,299.0,32.5,3.05,16.95,68.0,26.75,16.57
2018,8,22,18,30,173.0,20.0,3.0,16.2,28.0,16.48,0.0
2018,8,22,18,45,86.5,10.0,2.9,15.45,14.0,7.87,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,23,5,15,15.5,2.5,1.35,10.15,2.5,0.0,0.0
2018,8,23,5,30,31.0,5.0,1.5,10.7,5.0,3.93,0.0
2018,8,23,5,45,146.0,18.5,1.7,11.25,30.5,14.56,0.0
2018,8,23,6,0,261.0,32.0,1.9,11.8,56.0,26.31,16.19
2018,8,23,6,15,352.5,43.0,1.9,12.4,98.0,35.05,25.28
2018,8,23,6,30,444.0,54.0,1.9,13.0,140.0,58.24,35.44
2018,8,23,6,45,284.5,82.0,1.9,13.6,143.5,93.09,62.28
2018,8,23,7,0,125.0,110.0,1.9,14.2,147.0,105.96,79.09
2018,8,23,7,15,103.0,132.0,1.85,14.9,166.5,127.99,98.6
2018,8,23,7,30,81.0,154.0,1.8,15.6,186.0,143.56,112.38
2018,8,23,7,45,84.0,177.5,1.7,16.3,214.5,169.36,133.37
2018,8,23,8,0,87.0,201.0,1.6,17.0,243.0,195.67,154.31
2018,8,23,8,15,150.5,215.0,1.6,17.75,297.5,248.9,195.85
2018,8,23,8,30,214.0,229.0,1.6,18.5,352.0,302.56,237.31
2018,8,23,8,45,275.0,239.0,1.55,19.25,410.0,366.65,286.01
2018,8,23,9,0,336.0,249.0,1.5,20.0,468.0,427.69,331.32
2018,8,23,9,15,488.0,222.5,1.6,20.55,563.5,532.49,409.49
2018,8,23,9,30,640.0,196.0,1.7,21.1,659.0,642.76,489.27
2018,8,23,9,45,731.5,172.0,1.75,21.7,726.0,714.75,539.43
2018,8,23,10,0,823.0,148.0,1.8,22.3,793.0,785.42,587.96
2018,8,23,10,15,830.5,151.0,1.9,22.8,822.0,821.42,611.35
2018,8,23,10,30,838.0,154.0,2.0,23.3,851.0,854.71,632.2
2018,8,23,10,45,843.0,155.5,2.1,23.8,872.5,881.59,648.71
2018,8,23,11,0,848.0,157.0,2.2,24.3,894.0,905.3,663.14
2018,8,23,11,15,850.5,159.0,2.3,24.7,908.0,923.97,674.55
2018,8,23,11,30,853.0,161.0,2.4,25.1,922.0,939.15,683.78
2018,8,23,11,45,853.0,162.0,2.55,25.45,927.5,947.59,689.29
2018,8,23,12,0,853.0,163.0,2.7,25.8,933.0,952.38,692.55
2018,8,23,12,15,847.0,166.5,2.8,25.9,929.5,950.4,691.76
2018,8,23,12,30,841.0,170.0,2.9,26.0,926.0,944.78,688.74
2018,8,23,12,45,830.5,174.0,3.0,26.1,914.0,932.01,681.12
2018,8,23,13,0,820.0,178.0,3.1,26.2,902.0,915.85,671.34
2018,8,23,13,15,814.0,177.0,3.2,26.15,884.0,895.9,659.47
2018,8,23,13,30,808.0,176.0,3.3,26.1,866.0,872.78,645.44
2018,8,23,13,45,799.5,174.0,3.4,26.0,840.0,843.67,627.42
2018,8,23,14,0,791.0,172.0,3.5,25.9,814.0,811.8,606.74
2018,8,23,14,15,780.0,170.0,3.55,25.65,782.0,775.46,582.58
2018,8,23,14,30,769.0,168.0,3.6,25.4,750.0,741.67,559.64
2018,8,23,14,45,754.5,164.5,3.65,25.1,711.5,696.79,528.58
2018,8,23,15,0,740.0,161.0,3.7,24.8,673.0,650.49,495.79
2018,8,23,15,15,722.0,156.5,3.7,24.8,629.5,600.0,458.44
2018,8,23,15,30,704.0,152.0,3.7,24.8,586.0,548.97,419.81
2018,8,23,15,45,679.5,146.0,3.75,23.95,538.0,493.07,377.94
2018,8,23,16,0,655.0,140.0,3.8,23.1,490.0,437.92,335.24
2018,8,23,16,15,622.5,133.5,3.8,22.4,439.0,380.19,289.06
2018,8,23,16,30,590.0,127.0,3.8,21.7,388.0,324.75,243.49
2018,8,23,16,45,549.0,117.5,3.8,21.0,336.0,262.67,192.1
2018,8,23,17,0,508.0,108.0,3.8,20.3,284.0,209.35,147.5
2018,8,23,17,15,454.5,96.5,3.75,19.4,234.0,156.64,104.97
2018,8,23,17,30,401.0,85.0,3.7,18.5,184.0,110.01,70.02
2018,8,23,17,45,330.5,68.5,3.6,17.6,137.0,65.34,41.66
2018,8,23,18,0,260.0,52.0,3.5,16.7,90.0,38.88,28.12
2018,8,23,18,15,173.0,34.0,3.45,16.0,55.0,25.59,15.44
2018,8,23,18,30,86.0,16.0,3.4,15.3,20.0,12.15,0.0
2018,8,23,18,45,43.0,8.0,3.3,14.6,10.0,6.29,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.7,9.85,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,10.2,2.0,0.0,0.0
2018,8,24,5,45,22.0,16.0,2.1,10.5,17.5,12.59,0.0
2018,8,24,6,0,39.0,30.0,2.3,10.8,33.0,22.49,12.91
2018,8,24,6,15,187.0,47.5,2.3,11.3,81.0,35.28,25.56
2018,8,24,6,30,335.0,65.0,2.3,11.8,129.0,61.48,39.92
2018,8,24,6,45,297.0,82.0,2.25,12.3,152.0,95.59,64.06
2018,8,24,7,0,259.0,99.0,2.2,12.8,175.0,122.21,87.32
2018,8,24,7,15,209.5,123.0,2.15,13.45,192.0,148.64,112.33
2018,8,24,7,30,160.0,147.0,2.1,14.1,209.0,165.11,128.57
2018,8,24,7,45,202.0,166.0,2.05,14.75,256.0,206.2,161.95
2018,8,24,8,0,244.0,185.0,2.0,15.4,303.0,258.24,203.89
2018,8,24,8,15,386.0,182.0,1.95,16.15,392.0,344.63,271.49
2018,8,24,8,30,528.0,179.0,1.9,16.9,481.0,437.82,343.27
2018,8,24,8,45,665.0,153.0,1.85,17.65,565.0,526.89,410.53
2018,8,24,9,0,802.0,127.0,1.8,18.4,649.0,618.69,478.08
2018,8,24,9,15,806.5,134.0,1.8,19.1,687.5,665.62,510.92
2018,8,24,9,30,811.0,141.0,1.8,19.8,726.0,710.41,541.5
2018,8,24,9,45,809.5,151.0,1.85,20.5,759.0,751.18,568.67
2018,8,24,10,0,808.0,161.0,1.9,21.2,792.0,788.96,593.12
2018,8,24,10,15,817.5,162.5,2.0,21.8,821.0,824.82,616.71
2018,8,24,10,30,827.0,164.0,2.1,22.4,850.0,858.08,637.61
2018,8,24,10,45,834.0,165.0,2.2,22.95,872.5,885.98,654.73
2018,8,24,11,0,841.0,166.0,2.3,23.5,895.0,910.81,669.8
2018,8,24,11,15,846.0,166.5,2.45,23.9,909.5,930.18,682.13
2018,8,24,11,30,851.0,167.0,2.6,24.3,924.0,946.13,692.3
2018,8,24,11,45,854.0,166.0,2.7,24.75,930.0,955.37,697.59
2018,8,24,12,0,857.0,165.0,2.8,25.2,936.0,960.98,700.65
2018,8,24,12,15,855.0,166.0,2.9,25.4,934.0,960.23,700.37
2018,8,24,12,30,853.0,167.0,3.0,25.6,932.0,955.81,697.84
2018,8,24,12,45,848.0,167.0,3.1,25.8,920.5,944.14,690.64
2018,8,24,13,0,843.0,167.0,3.2,26.0,909.0,928.96,681.23
2018,8,24,13,15,839.0,165.5,3.3,25.9,891.5,909.85,670.06
2018,8,24,13,30,835.0,164.0,3.4,25.8,874.0,887.42,656.65
2018,8,24,13,45,829.0,161.5,3.5,25.7,849.0,859.2,639.26
2018,8,24,14,0,823.0,159.0,3.6,25.6,824.0,828.01,619.72
2018,8,24,14,15,813.5,156.0,3.65,25.35,791.5,790.88,595.08
2018,8,24,14,30,804.0,153.0,3.7,25.1,759.0,751.36,568.3
2018,8,24,14,45,791.5,149.0,3.75,24.85,720.0,706.69,537.28
2018,8,24,15,0,779.0,145.0,3.8,24.6,681.0,662.89,506.07
2018,8,24,15,15,761.5,141.0,3.8,24.6,637.0,611.5,467.98
2018,8,24,15,30,744.0,137.0,3.8,24.6,593.0,559.43,428.47
2018,8,24,15,45,721.5,132.0,3.75,23.75,545.0,503.51,386.28
2018,8,24,16,0,699.0,127.0,3.7,22.9,497.0,448.03,343.02
2018,8,24,16,15,669.5,120.5,3.7,22.3,446.0,389.17,295.63
2018,8,24,16,30,640.0,114.0,3.7,21.7,395.0,332.2,248.43
2018,8,24,16,45,599.5,106.0,3.65,21.05,342.5,273.01,198.89
2018,8,24,17,0,559.0,98.0,3.6,20.4,290.0,217.68,152.3
2018,8,24,17,15,504.0,87.5,3.5,19.5,238.0,162.1,107.26
2018,8,24,17,30,449.0,77.0,3.4,18.6,186.0,109.6,67.58
2018,8,24,17,45,373.0,63.0,3.25,17.75,138.5,63.61,39.02
2018,8,24,18,0,297.0,49.0,3.1,16.9,91.0,36.99,26.4
2018,8,24,18,15,197.5,32.5,3.05,16.2,55.5,24.59,14.33
2018,8,24,18,30,98.0,16.0,3.0,15.5,20.0,12.59,0.0
2018,8,24,18,45,49.0,8.0,2.9,14.85,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,5,15,12.0,1.5,1.15,9.4,1.5,0.0,0.0
2018,8,25,5,30,24.0,3.0,1.3,9.9,3.0,0.0,0.0
2018,8,25,5,45,106.0,16.5,1.4,10.35,24.5,12.98,0.0
2018,8,25,6,0,188.0,30.0,1.5,10.8,46.0,22.75,12.93
2018,8,25,6,15,225.0,42.5,1.5,11.4,75.0,31.98,22.62
2018,8,25,6,30,262.0,55.0,1.5,12.0,104.0,52.56,33.41
2018,8,25,6,45,138.0,72.5,1.5,12.6,99.0,71.66,50.16
2018,8,25,7,0,14.0,90.0,1.5,13.2,94.0,70.67,54.45
2018,8,25,7,15,26.5,117.0,1.45,14.05,126.5,97.27,76.25
2018,8,25,7,30,39.0,144.0,1.4,14.9,159.0,124.72,98.45
2018,8,25,7,45,77.0,169.5,1.3,15.7,204.5,161.69,127.62
2018,8,25,8,0,115.0,195.0,1.2,16.5,250.0,209.59,165.39
2018,8,25,8,15,284.0,191.5,1.2,17.4,348.0,299.42,234.85
2018,8,25,8,30,453.0,188.0,1.2,18.3,446.0,409.74,318.75
2018,8,25,8,45,433.5,203.0,1.15,19.2,466.0,437.97,338.91
2018,8,25,9,0,414.0,218.0,1.1,20.1,486.0,463.2,356.46
2018,8,25,9,15,281.5,276.5,1.15,20.85,464.0,437.73,335.42
2018,8,25,9,30,149.0,335.0,1.2,21.6,442.0,399.73,304.53
2018,8,25,9,45,186.5,352.5,1.25,22.35,493.0,450.58,341.41
2018,8,25,10,0,224.0,370.0,1.3,23.1,544.0,503.63,378.56
2018,8,25,10,15,263.0,375.0,1.4,23.75,587.0,563.31,420.04
2018,8,25,10,30,302.0,380.0,1.5,24.4,630.0,609.86,451.85
2018,8,25,10,45,360.0,376.0,1.65,25.05,681.5,664.96,489.97
2018,8,25,11,0,418.0,372.0,1.8,25.7,733.0,735.02,537.25
2018,8,25,11,15,438.5,373.0,1.9,26.05,757.0,763.13,555.55
2018,8,25,11,30,459.0,374.0,2.0,26.4,781.0,789.56,573.01
2018,8,25,11,45,484.0,368.0,2.15,26.75,800.0,812.0,588.38
2018,8,25,12,0,509.0,362.0,2.3,27.1,819.0,832.16,602.25
2018,8,25,12,15,602.0,310.5,2.45,27.2,849.5,870.8,630.83
2018,8,25,12,30,695.0,259.0,2.6,27.3,880.0,909.43,659.02
2018,8,25,12,45,717.5,243.0,2.75,27.4,878.0,909.06,660.09
2018,8,25,13,0,740.0,227.0,2.9,27.5,876.0,904.72,658.86
2018,8,25,13,15,778.5,199.5,3.0,27.3,870.0,899.38,657.77
2018,8,25,13,30,817.0,172.0,3.1,27.1,864.0,881.89,647.95
2018,8,25,13,45,812.0,168.5,3.25,26.9,839.0,853.9,631.43
2018,8,25,14,0,807.0,165.0,3.4,26.7,814.0,822.94,612.52
2018,8,25,14,15,794.0,162.5,3.45,26.2,780.0,783.91,587.3
2018,8,25,14,30,781.0,160.0,3.5,25.7,746.0,742.77,560.08
2018,8,25,14,45,744.0,163.0,3.55,25.25,698.0,692.06,524.94
2018,8,25,15,0,707.0,166.0,3.6,24.8,650.0,637.2,486.13
2018,8,25,15,15,596.0,188.0,3.6,24.8,578.0,554.32,424.4
2018,8,25,15,30,485.0,210.0,3.6,24.8,506.0,473.94,363.74
2018,8,25,15,45,553.5,174.5,3.7,23.55,486.0,450.59,347.37
2018,8,25,16,0,622.0,139.0,3.8,22.3,466.0,424.57,327.0
2018,8,25,16,15,648.0,120.5,3.75,21.6,430.5,381.72,291.33
2018,8,25,16,30,674.0,102.0,3.7,20.9,395.0,334.72,250.76
2018,8,25,16,45,638.0,94.0,3.65,20.15,342.5,274.89,200.16
2018,8,25,17,0,602.0,86.0,3.6,19.4,290.0,218.36,151.95
2018,8,25,17,15,546.5,77.0,3.5,18.6,237.5,161.32,105.2
2018,8,25,17,30,491.0,68.0,3.4,17.8,185.0,110.61,66.83
2018,8,25,17,45,394.5,56.5,3.25,16.95,135.5,62.72,37.71
2018,8,25,18,0,298.0,45.0,3.1,16.1,86.0,34.16,23.98
2018,8,25,18,15,205.0,30.5,3.0,15.45,53.0,23.17,12.86
2018,8,25,18,30,112.0,16.0,2.9,14.8,20.0,12.59,0.0
2018,8,25,18,45,56.0,8.0,2.75,14.15,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,8,26,5,15,21.5,3.0,1.15,8.95,2.5,0.0,0.0
2018,8,26,5,30,43.0,6.0,1.3,9.4,5.0,0.0,0.0
2018,8,26,5,45,181.5,17.5,1.5,9.9,30.5,13.77,0.0
2018,8,26,6,0,320.0,29.0,1.7,10.4,56.0,24.09,13.78
2018,8,26,6,15,418.0,38.0,1.7,11.0,99.5,31.42,22.12
2018,8,26,6,30,516.0,47.0,1.7,11.6,143.0,60.77,33.78
2018,8,26,6,45,386.5,63.0,1.7,12.25,148.0,93.23,57.94
2018,8,26,7,0,257.0,79.0,1.7,12.9,153.0,111.37,78.27
2018,8,26,7,15,245.5,98.0,1.7,13.8,180.0,139.03,102.94
2018,8,26,7,30,234.0,117.0,1.7,14.7,207.0,168.17,128.79
2018,8,26,7,45,229.5,142.5,1.7,15.6,241.5,203.79,159.08
2018,8,26,8,0,225.0,168.0,1.7,16.5,276.0,238.91,188.01
2018,8,26,8,15,425.0,153.5,1.75,17.35,384.5,342.07,268.53
2018,8,26,8,30,625.0,139.0,1.8,18.2,493.0,463.21,361.3
2018,8,26,8,45,767.5,111.0,1.8,19.05,582.0,550.94,427.08
2018,8,26,9,0,910.0,83.0,1.8,19.9,671.0,645.12,496.01
2018,8,26,9,15,923.0,84.0,1.85,20.6,713.5,695.69,531.63
2018,8,26,9,30,936.0,85.0,1.9,21.3,756.0,744.48,565.26
2018,8,26,9,45,946.5,85.5,1.95,22.05,792.5,788.91,594.06
2018,8,26,10,0,957.0,86.0,2.0,22.8,829.0,830.85,619.74
2018,8,26,10,15,964.0,86.5,2.1,23.4,858.5,867.26,642.22
2018,8,26,10,30,971.0,87.0,2.2,24.0,888.0,900.52,662.48
2018,8,26,10,45,977.0,87.0,2.25,24.55,911.0,929.09,679.23
2018,8,26,11,0,983.0,87.0,2.3,25.1,934.0,954.13,693.64
2018,8,26,11,15,986.5,87.0,2.4,25.55,948.5,973.26,705.0
2018,8,26,11,30,990.0,87.0,2.5,26.0,963.0,988.52,713.98
2018,8,26,11,45,992.0,87.0,2.6,26.45,969.5,998.46,719.64
2018,8,26,12,0,994.0,87.0,2.7,26.9,976.0,1004.36,722.86
2018,8,26,12,15,991.5,87.5,2.8,27.05,973.0,1002.57,722.13
2018,8,26,12,30,989.0,88.0,2.9,27.2,970.0,996.72,718.95
2018,8,26,12,45,984.5,89.5,3.0,27.35,959.0,986.04,712.77
2018,8,26,13,0,980.0,91.0,3.1,27.5,948.0,971.44,704.14
2018,8,26,13,15,976.5,90.0,3.2,27.4,929.5,951.43,692.71
2018,8,26,13,30,973.0,89.0,3.3,27.3,911.0,927.68,678.82
2018,8,26,13,45,967.5,88.5,3.4,27.25,885.0,899.12,661.53
2018,8,26,14,0,962.0,88.0,3.5,27.2,859.0,867.17,641.86
2018,8,26,14,15,954.5,87.0,3.55,26.9,826.0,829.94,618.78
2018,8,26,14,30,947.0,86.0,3.6,26.6,793.0,789.8,593.44
2018,8,26,14,45,937.0,84.0,3.7,26.3,753.5,744.23,563.18
2018,8,26,15,0,927.0,82.0,3.8,26.0,714.0,696.38,529.64
2018,8,26,15,15,913.5,80.0,3.8,26.0,668.5,644.36,491.16
2018,8,26,15,30,900.0,78.0,3.8,26.0,623.0,590.9,450.57
2018,8,26,15,45,881.0,76.0,3.9,24.95,573.5,533.45,407.69
2018,8,26,16,0,862.0,74.0,4.0,23.9,524.0,475.68,362.75
2018,8,26,16,15,836.0,71.0,3.95,23.15,470.5,414.68,313.02
2018,8,26,16,30,810.0,68.0,3.9,22.4,417.0,353.59,261.64
2018,8,26,16,45,774.5,64.5,3.9,21.65,362.5,290.73,207.92
2018,8,26,17,0,739.0,61.0,3.9,20.9,308.0,230.8,156.18
2018,8,26,17,15,663.0,58.0,3.8,19.85,250.0,167.71,104.97
2018,8,26,17,30,587.0,55.0,3.7,18.8,192.0,110.72,62.61
2018,8,26,17,45,482.0,47.5,3.55,17.8,141.0,59.71,32.76
2018,8,26,18,0,377.0,40.0,3.4,16.8,90.0,32.87,22.71
2018,8,26,18,15,223.5,26.5,3.35,16.0,52.5,21.66,11.17
2018,8,26,18,30,70.0,13.0,3.3,15.2,15.0,10.23,0.0
2018,8,26,18,45,35.0,6.5,3.2,14.4,7.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,5,15,10.0,1.0,1.85,10.2,1.0,0.0,0.0
2018,8,27,5,30,20.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,8,27,5,45,154.5,14.0,2.0,10.75,25.5,11.02,0.0
2018,8,27,6,0,289.0,26.0,2.1,11.0,49.0,21.46,11.34
2018,8,27,6,15,422.0,34.0,2.05,11.55,96.5,28.2,19.19
2018,8,27,6,30,555.0,42.0,2.0,12.1,144.0,62.93,33.72
2018,8,27,6,45,323.0,41.0,1.95,12.6,105.0,71.95,42.31
2018,8,27,7,0,91.0,40.0,1.9,13.1,66.0,49.44,32.93
2018,8,27,7,15,45.5,41.5,1.8,13.8,54.5,45.08,31.38
2018,8,27,7,30,0.0,43.0,1.7,14.5,43.0,32.86,22.5
2018,8,27,7,45,0.0,57.0,1.65,15.2,57.0,43.66,31.49
2018,8,27,8,0,0.0,71.0,1.6,15.9,71.0,54.5,40.36
2018,8,27,8,15,0.5,100.5,1.6,16.6,101.0,77.73,59.36
2018,8,27,8,30,1.0,130.0,1.6,17.3,131.0,101.34,78.31
2018,8,27,8,45,20.0,150.5,1.6,18.0,163.5,133.85,104.36
2018,8,27,9,0,39.0,171.0,1.6,18.7,196.0,164.15,128.31
2018,8,27,9,15,155.5,174.0,1.75,19.35,283.5,265.25,209.31
2018,8,27,9,30,272.0,177.0,1.9,20.0,371.0,371.96,292.23
2018,8,27,9,45,275.5,197.5,2.0,20.6,402.5,406.55,317.09
2018,8,27,10,0,279.0,218.0,2.1,21.2,434.0,440.43,341.36
2018,8,27,10,15,282.5,264.0,2.25,21.65,489.5,480.09,369.69
2018,8,27,10,30,286.0,310.0,2.4,22.1,545.0,535.55,408.77
2018,8,27,10,45,481.5,259.0,2.55,22.55,667.5,682.16,516.6
2018,8,27,11,0,677.0,208.0,2.7,23.0,790.0,824.11,616.98
2018,8,27,11,15,793.0,162.5,2.85,23.35,854.5,888.72,660.21
2018,8,27,11,30,909.0,117.0,3.0,23.7,919.0,947.36,698.6
2018,8,27,11,45,924.0,111.0,3.1,24.0,931.0,962.81,708.0
2018,8,27,12,0,939.0,105.0,3.2,24.3,943.0,974.59,715.43
2018,8,27,12,15,933.5,108.5,3.3,24.4,939.5,972.82,714.62
2018,8,27,12,30,928.0,112.0,3.4,24.5,936.0,967.21,711.49
2018,8,27,12,45,919.0,114.5,3.55,24.65,923.0,953.73,703.43
2018,8,27,13,0,910.0,117.0,3.7,24.8,910.0,936.68,693.05
2018,8,27,13,15,904.5,116.5,3.8,24.7,891.0,916.48,680.93
2018,8,27,13,30,899.0,116.0,3.9,24.6,872.0,892.86,666.5
2018,8,27,13,45,891.0,115.5,3.95,24.5,846.0,863.89,648.09
2018,8,27,14,0,883.0,115.0,4.0,24.4,820.0,831.92,627.55
2018,8,27,14,15,872.5,113.5,4.05,24.15,786.5,794.25,603.25
2018,8,27,14,30,862.0,112.0,4.1,23.9,753.0,754.13,576.71
2018,8,27,14,45,849.0,109.5,4.15,23.65,713.5,715.55,549.41
2018,8,27,15,0,836.0,107.0,4.2,23.4,674.0,667.81,514.99
2018,8,27,15,15,790.5,114.0,4.2,23.4,622.0,607.72,469.75
2018,8,27,15,30,745.0,121.0,4.2,23.4,570.0,549.85,425.24
2018,8,27,15,45,662.5,132.5,4.1,22.6,507.0,478.07,370.37
2018,8,27,16,0,580.0,144.0,4.0,21.8,444.0,411.98,318.81
2018,8,27,16,15,544.0,134.5,3.95,21.25,393.0,348.59,267.96
2018,8,27,16,30,508.0,125.0,3.9,20.7,342.0,293.8,222.7
2018,8,27,16,45,469.0,112.5,3.8,20.15,292.0,238.91,176.76
2018,8,27,17,0,430.0,100.0,3.7,19.6,242.0,188.04,133.96
2018,8,27,17,15,431.0,82.5,3.55,18.9,203.0,144.25,96.11
2018,8,27,17,30,432.0,65.0,3.4,18.2,164.0,103.03,62.74
2018,8,27,17,45,394.5,52.5,3.25,17.5,124.5,60.42,35.31
2018,8,27,18,0,357.0,40.0,3.1,16.8,85.0,32.84,22.6
2018,8,27,18,15,230.5,26.5,3.05,16.25,50.5,21.76,10.6
2018,8,27,18,30,104.0,13.0,3.0,15.7,16.0,10.23,0.0
2018,8,27,18,45,52.0,6.5,2.9,15.15,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.35,11.45,3.0,2.36,0.0
2018,8,28,6,0,0.0,6.0,2.5,11.7,6.0,4.54,0.0
2018,8,28,6,15,21.0,12.0,2.5,12.1,16.0,9.8,2.96
2018,8,28,6,30,42.0,18.0,2.5,12.5,26.0,16.51,7.36
2018,8,28,6,45,31.5,23.5,2.45,12.9,30.5,22.81,12.68
2018,8,28,7,0,21.0,29.0,2.4,13.3,35.0,26.52,16.34
2018,8,28,7,15,10.5,35.5,2.35,13.9,38.5,30.49,20.21
2018,8,28,7,30,0.0,42.0,2.3,14.5,42.0,32.09,21.84
2018,8,28,7,45,0.0,53.5,2.25,15.05,53.5,40.96,29.22
2018,8,28,8,0,0.0,65.0,2.2,15.6,65.0,49.86,36.52
2018,8,28,8,15,0.0,85.0,2.2,16.2,85.0,65.38,49.22
2018,8,28,8,30,0.0,105.0,2.2,16.8,105.0,81.08,61.87
2018,8,28,8,45,1.0,129.5,2.2,17.45,130.0,101.1,77.87
2018,8,28,9,0,2.0,154.0,2.2,18.1,155.0,121.44,93.89
2018,8,28,9,15,86.0,164.5,2.25,18.6,225.5,202.05,159.56
2018,8,28,9,30,170.0,175.0,2.3,19.1,296.0,285.25,225.81
2018,8,28,9,45,208.0,193.0,2.35,19.65,348.5,338.12,266.4
2018,8,28,10,0,246.0,211.0,2.4,20.2,401.0,393.2,308.03
2018,8,28,10,15,258.5,246.0,2.5,20.65,452.0,445.4,346.18
2018,8,28,10,30,271.0,281.0,2.6,21.1,503.0,497.52,383.61
2018,8,28,10,45,321.0,301.5,2.7,21.5,571.5,567.92,434.76
2018,8,28,11,0,371.0,322.0,2.8,21.9,640.0,656.75,497.55
2018,8,28,11,15,455.0,307.5,2.9,22.15,703.5,726.74,547.67
2018,8,28,11,30,539.0,293.0,3.0,22.4,767.0,796.54,596.96
2018,8,28,11,45,749.0,190.5,3.05,22.7,854.0,893.89,666.47
2018,8,28,12,0,959.0,88.0,3.1,23.0,941.0,979.41,722.2
2018,8,28,12,15,960.5,86.5,3.2,23.15,939.0,979.14,721.62
2018,8,28,12,30,962.0,85.0,3.3,23.3,937.0,974.91,719.28
2018,8,28,12,45,962.5,83.5,3.35,23.45,927.5,965.8,713.47
2018,8,28,13,0,963.0,82.0,3.4,23.6,918.0,952.76,705.18
2018,8,28,13,15,960.0,81.5,3.45,23.6,900.5,933.74,693.4
2018,8,28,13,30,957.0,81.0,3.5,23.6,883.0,911.02,679.19
2018,8,28,13,45,952.5,80.0,3.5,23.6,858.0,882.95,661.06
2018,8,28,14,0,948.0,79.0,3.5,23.6,833.0,851.49,640.6
2018,8,28,14,15,941.5,77.5,3.5,23.4,800.5,814.74,616.88
2018,8,28,14,30,935.0,76.0,3.5,23.2,768.0,775.07,590.93
2018,8,28,14,45,926.0,74.5,3.5,23.05,729.5,730.92,560.92
2018,8,28,15,0,917.0,73.0,3.5,22.9,691.0,684.46,527.26
2018,8,28,15,15,904.0,71.5,3.5,22.9,647.0,633.48,489.1
2018,8,28,15,30,891.0,70.0,3.5,22.9,603.0,581.05,448.82
2018,8,28,15,45,874.0,68.0,3.4,22.3,554.5,524.9,405.27
2018,8,28,16,0,857.0,66.0,3.3,21.7,506.0,468.27,359.85
2018,8,28,16,15,834.5,62.5,3.25,21.2,454.0,407.75,309.87
2018,8,28,16,30,812.0,59.0,3.2,20.7,402.0,347.99,258.91
2018,8,28,16,45,778.5,55.5,3.1,20.25,348.5,285.42,204.72
2018,8,28,17,0,745.0,52.0,3.0,19.8,295.0,225.68,152.5
2018,8,28,17,15,694.0,48.0,2.85,19.1,242.0,165.52,102.08
2018,8,28,17,30,643.0,44.0,2.7,18.4,189.0,110.84,60.25
2018,8,28,17,45,559.0,38.0,2.6,17.7,139.5,58.71,29.58
2018,8,28,18,0,475.0,32.0,2.5,17.0,90.0,29.25,19.42
2018,8,28,18,15,315.5,22.5,2.45,16.45,53.5,18.68,7.55
2018,8,28,18,30,156.0,13.0,2.4,15.9,17.0,10.23,0.0
2018,8,28,18,45,78.0,6.5,2.4,15.35,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,10.95,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,11.3,2.0,0.0,0.0
2018,8,29,5,45,170.0,15.0,1.55,11.65,26.5,11.8,0.0
2018,8,29,6,0,317.0,27.0,1.6,12.0,51.0,22.48,11.33
2018,8,29,6,15,373.5,37.0,1.6,12.5,87.5,30.44,20.99
2018,8,29,6,30,430.0,47.0,1.6,13.0,124.0,62.04,34.82
2018,8,29,6,45,480.0,60.0,1.55,13.5,172.5,109.14,66.58
2018,8,29,7,0,530.0,73.0,1.5,14.0,221.0,162.26,108.74
2018,8,29,7,15,572.5,80.0,1.45,14.6,270.5,214.2,152.79
2018,8,29,7,30,615.0,87.0,1.4,15.2,320.0,270.53,201.1
2018,8,29,7,45,608.0,104.5,1.35,15.85,363.0,322.56,246.37
2018,8,29,8,0,601.0,122.0,1.3,16.5,406.0,372.79,288.47
2018,8,29,8,15,686.5,111.0,1.3,17.15,469.0,439.01,340.81
2018,8,29,8,30,772.0,100.0,1.3,17.8,532.0,511.82,396.73
2018,8,29,8,45,809.0,98.5,1.35,18.45,585.0,572.04,441.99
2018,8,29,9,0,846.0,97.0,1.4,19.1,638.0,633.44,486.78
2018,8,29,9,15,885.0,89.0,1.45,19.6,687.5,685.55,524.27
2018,8,29,9,30,924.0,81.0,1.5,20.1,737.0,742.35,564.02
2018,8,29,9,45,932.0,83.0,1.6,20.6,772.5,785.98,592.52
2018,8,29,10,0,940.0,85.0,1.7,21.1,808.0,826.98,618.67
2018,8,29,10,15,946.5,86.0,1.85,21.4,837.5,862.92,642.2
2018,8,29,10,30,953.0,87.0,2.0,21.7,867.0,895.72,663.59
2018,8,29,10,45,958.0,87.5,2.15,22.05,888.5,923.42,681.45
2018,8,29,11,0,963.0,88.0,2.3,22.4,910.0,947.59,697.01
2018,8,29,11,15,966.0,88.0,2.4,22.55,924.0,965.81,708.78
2018,8,29,11,30,969.0,88.0,2.5,22.7,938.0,980.2,718.19
2018,8,29,11,45,963.5,92.5,2.65,22.8,942.0,987.36,723.61
2018,8,29,12,0,958.0,97.0,2.8,22.9,946.0,990.46,726.53
2018,8,29,12,15,965.0,92.5,2.85,23.1,946.0,992.25,727.56
2018,8,29,12,30,972.0,88.0,2.9,23.3,946.0,990.0,726.07
2018,8,29,12,45,944.0,101.5,2.95,23.45,927.0,969.59,712.94
2018,8,29,13,0,916.0,115.0,3.0,23.6,908.0,945.55,697.6
2018,8,29,13,15,842.0,151.5,3.05,23.8,868.5,912.4,676.04
2018,8,29,13,30,768.0,188.0,3.1,24.0,829.0,872.21,649.7
2018,8,29,13,45,861.5,135.5,3.15,24.2,834.0,873.73,651.59
2018,8,29,14,0,955.0,83.0,3.2,24.4,839.0,863.44,645.26
2018,8,29,14,15,920.5,94.5,3.25,24.35,798.5,817.53,615.29
2018,8,29,14,30,886.0,106.0,3.3,24.3,758.0,770.24,584.22
2018,8,29,14,45,880.5,101.0,3.35,24.25,720.0,726.93,554.2
2018,8,29,15,0,875.0,96.0,3.4,24.2,682.0,681.14,521.41
2018,8,29,15,15,871.5,88.0,3.4,24.2,639.0,631.42,484.67
2018,8,29,15,30,868.0,80.0,3.4,24.2,596.0,579.42,445.18
2018,8,29,15,45,836.5,79.5,3.45,23.65,542.5,518.17,398.47
2018,8,29,16,0,805.0,79.0,3.5,23.1,489.0,459.57,352.18
2018,8,29,16,15,619.5,104.5,3.5,22.55,400.0,360.5,274.94
2018,8,29,16,30,434.0,130.0,3.5,22.0,311.0,273.9,207.46
2018,8,29,16,45,369.0,118.0,3.5,21.45,257.5,215.85,160.46
2018,8,29,17,0,304.0,106.0,3.5,20.9,204.0,165.02,119.42
2018,8,29,17,15,400.5,80.0,3.45,20.15,184.0,138.24,92.08
2018,8,29,17,30,497.0,54.0,3.4,19.4,164.0,102.06,58.78
2018,8,29,17,45,400.0,45.5,3.3,18.65,118.5,55.85,30.82
2018,8,29,18,0,303.0,37.0,3.2,17.9,73.0,30.21,20.05
2018,8,29,18,15,193.5,24.0,3.2,17.35,43.0,18.34,6.23
2018,8,29,18,30,84.0,11.0,3.2,16.8,13.0,8.65,0.0
2018,8,29,18,45,42.0,5.5,3.2,16.25,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,30,5,45,2.0,4.0,1.45,12.35,4.0,3.15,0.0
2018,8,30,6,0,4.0,8.0,1.6,12.6,8.0,6.27,0.0
2018,8,30,6,15,2.0,14.0,1.65,13.0,14.0,10.64,3.64
2018,8,30,6,30,0.0,20.0,1.7,13.4,20.0,15.2,7.35
2018,8,30,6,45,0.0,28.0,1.75,13.8,28.0,21.33,12.71
2018,8,30,7,0,0.0,36.0,1.8,14.2,36.0,27.46,18.01
2018,8,30,7,15,0.0,49.0,1.75,14.55,49.0,37.47,26.53
2018,8,30,7,30,0.0,62.0,1.7,14.9,62.0,47.51,34.94
2018,8,30,7,45,5.0,96.5,1.65,15.3,99.0,76.15,58.77
2018,8,30,8,0,10.0,131.0,1.6,15.7,136.0,105.82,83.06
2018,8,30,8,15,36.0,173.0,1.5,16.1,193.0,158.15,125.41
2018,8,30,8,30,62.0,215.0,1.4,16.5,250.0,210.18,166.68
2018,8,30,8,45,176.5,234.5,1.35,16.9,344.5,306.99,243.03
2018,8,30,9,0,291.0,254.0,1.3,17.3,439.0,416.98,327.04
2018,8,30,9,15,558.5,189.0,1.25,17.95,573.5,572.44,443.3
2018,8,30,9,30,826.0,124.0,1.2,18.6,708.0,724.67,551.73
2018,8,30,9,45,684.0,185.0,1.2,19.3,685.0,713.21,538.39
2018,8,30,10,0,542.0,246.0,1.2,20.0,662.0,677.76,510.03
2018,8,30,10,15,428.5,309.5,1.3,20.55,646.0,662.38,496.6
2018,8,30,10,30,315.0,373.0,1.4,21.1,630.0,624.35,467.08
2018,8,30,10,45,450.5,330.5,1.55,21.7,708.5,727.86,541.33
2018,8,30,11,0,586.0,288.0,1.7,22.3,787.0,820.65,605.53
2018,8,30,11,15,712.0,224.0,1.9,22.7,840.0,891.63,655.42
2018,8,30,11,30,838.0,160.0,2.1,23.1,893.0,946.7,692.09
2018,8,30,11,45,882.0,136.0,2.3,23.55,911.5,956.67,698.61
2018,8,30,12,0,926.0,112.0,2.5,24.0,930.0,978.42,713.25
2018,8,30,12,15,923.0,113.5,2.7,24.2,927.0,976.77,713.27
2018,8,30,12,30,920.0,115.0,2.9,24.4,924.0,971.33,711.01
2018,8,30,12,45,914.5,115.5,3.1,24.6,912.0,958.9,704.16
2018,8,30,13,0,909.0,116.0,3.3,24.8,900.0,942.85,694.91
2018,8,30,13,15,905.0,115.0,3.4,24.75,881.5,923.18,683.23
2018,8,30,13,30,901.0,114.0,3.5,24.7,863.0,900.05,669.21
2018,8,30,13,45,894.0,113.5,3.6,24.7,837.5,871.52,651.34
2018,8,30,14,0,887.0,113.0,3.7,24.7,812.0,839.92,631.28
2018,8,30,14,15,877.5,111.5,3.8,24.5,779.0,802.54,607.51
2018,8,30,14,30,868.0,110.0,3.9,24.3,746.0,762.63,581.68
2018,8,30,14,45,855.5,108.5,3.95,24.05,707.5,724.84,555.23
2018,8,30,15,0,843.0,107.0,4.0,23.8,669.0,677.78,521.51
2018,8,30,15,15,827.0,104.0,4.0,23.8,624.5,625.5,482.53
2018,8,30,15,30,811.0,101.0,4.0,23.8,580.0,572.26,441.84
2018,8,30,15,45,789.0,97.5,4.05,22.95,531.0,514.75,398.22
2018,8,30,16,0,767.0,94.0,4.1,22.1,482.0,457.49,353.19
2018,8,30,16,15,738.5,89.5,4.05,21.5,430.5,397.22,303.87
2018,8,30,16,30,710.0,85.0,4.0,20.9,379.0,337.51,253.58
2018,8,30,16,45,669.5,79.5,4.0,20.3,326.0,276.15,201.23
2018,8,30,17,0,629.0,74.0,4.0,19.7,273.0,218.53,151.61
2018,8,30,17,15,571.5,66.0,3.85,18.9,221.0,159.92,103.03
2018,8,30,17,30,514.0,58.0,3.7,18.1,169.0,107.86,63.11
2018,8,30,17,45,425.5,48.0,3.6,17.35,122.5,59.58,33.24
2018,8,30,18,0,337.0,38.0,3.5,16.6,76.0,31.31,20.99
2018,8,30,18,15,205.0,24.0,3.45,16.0,43.5,19.78,5.63
2018,8,30,18,30,73.0,10.0,3.4,15.4,11.0,7.87,0.0
2018,8,30,18,45,36.5,5.0,3.4,14.85,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
