Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,11.02,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,18.83,7.64
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,29.47,20.03
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,69.01,40.33
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,109.35,68.92
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,152.1,104.4
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,204.77,148.47
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,264.57,199.3
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,335.49,258.13
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,417.67,325.27
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,478.3,374.83
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,537.93,422.08
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,592.89,464.41
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,647.02,504.71
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,697.18,540.87
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,745.62,574.75
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,789.06,602.8
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,829.95,628.47
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,865.87,651.29
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,898.72,671.91
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,926.16,688.65
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,950.1,703.03
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,968.53,714.15
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,983.18,722.85
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,991.61,727.86
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,996.08,730.4
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,995.18,729.65
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,990.29,726.43
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,980.01,720.05
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,965.81,711.19
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,945.97,699.18
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,922.43,684.8
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,893.0,666.23
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,860.17,645.26
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,822.4,621.08
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,781.82,594.67
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,736.71,564.51
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,689.39,530.53
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,637.13,491.29
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,583.55,450.05
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,518.76,400.66
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,457.98,352.72
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,400.71,305.28
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,342.96,255.83
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,283.4,203.97
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,225.44,152.89
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,164.82,102.09
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,110.18,60.13
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,58.31,29.17
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,25.96,16.21
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,17.0,2.0
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,7.87,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,9.44,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,15.92,5.09
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,27.72,18.48
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,52.24,33.36
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,82.96,56.03
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,118.89,84.9
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,173.38,127.77
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,236.69,178.8
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,305.75,235.0
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,378.58,293.14
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,442.03,343.07
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,509.09,394.11
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,579.95,446.04
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,651.35,496.55
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,701.5,532.1
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,749.67,565.57
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,792.23,592.57
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,832.0,617.19
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,868.0,640.49
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,900.98,661.68
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,928.52,678.72
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,952.61,693.51
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,971.33,705.88
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,986.3,715.88
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,995.06,721.35
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,999.91,724.42
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,998.15,724.04
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,992.48,721.24
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,979.24,713.7
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,962.31,703.81
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,942.54,691.71
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,919.23,677.29
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,889.47,658.92
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,856.57,638.33
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,818.67,614.26
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,778.13,588.11
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,732.57,556.81
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,685.07,522.89
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,637.07,487.24
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,582.54,446.0
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,523.91,401.5
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,465.54,355.69
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,401.09,303.74
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,338.26,251.67
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,274.83,198.24
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,215.51,147.76
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,156.3,99.44
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,104.63,60.37
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,57.17,31.02
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,28.86,18.44
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,18.18,0.0
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,7.08,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,9.83,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,19.06,6.45
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,30.29,20.62
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,70.57,39.79
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,116.47,72.4
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,167.4,113.7
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,221.14,159.1
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,279.21,208.14
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,341.37,258.98
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,409.29,312.97
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,470.86,360.5
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,534.25,407.52
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,590.41,447.44
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,646.13,485.44
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,696.89,519.7
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,739.28,547.51
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,782.37,574.09
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,823.22,598.02
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,859.18,619.33
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,892.24,638.64
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,919.51,654.88
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,943.44,669.05
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,961.66,679.42
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,976.21,687.63
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,984.69,692.33
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,989.37,694.86
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,987.41,694.62
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,981.63,692.14
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,970.24,685.66
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,955.16,676.99
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,934.58,665.96
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,910.51,652.65
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,881.48,636.02
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,849.37,617.2
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,811.34,594.91
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,770.74,570.43
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,725.28,540.83
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,683.65,512.44
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,629.47,473.45
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,574.52,432.91
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,517.06,391.29
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,459.75,347.91
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,390.29,293.47
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,326.08,241.69
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,269.91,194.26
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,215.26,147.31
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,155.23,98.78
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,103.18,59.62
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,56.33,30.5
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,28.02,17.48
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,16.48,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,4.72,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,9.83,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,19.0,5.49
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,31.31,21.43
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,71.53,40.98
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,102.68,66.27
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,129.17,91.69
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,170.6,127.28
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,213.56,163.79
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,248.0,192.79
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,289.84,226.82
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,375.45,293.24
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,471.12,365.5
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,542.52,417.62
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,618.32,471.33
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,674.37,510.43
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,733.5,550.74
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,775.33,578.12
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,814.67,602.45
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,851.0,624.27
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,873.05,636.57
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,899.71,652.11
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,923.19,665.51
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,941.55,675.91
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,956.44,684.2
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,964.53,688.85
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,968.99,691.35
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,968.4,690.93
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,964.14,688.36
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,953.9,681.98
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,940.05,673.44
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,919.54,661.68
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,895.7,647.76
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,866.54,630.02
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,844.63,617.03
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,805.47,592.86
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,763.9,566.58
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,717.79,535.61
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,670.05,502.71
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,617.04,464.59
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,563.35,424.99
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,506.06,383.08
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,448.7,339.49
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,386.97,290.8
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,327.61,242.45
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,265.9,191.38
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,208.76,143.59
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,151.33,97.36
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,101.68,60.01
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,53.44,29.22
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,25.84,15.3
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,14.8,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,3.93,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,8.65,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,16.68,3.11
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,29.84,20.0
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,65.44,39.01
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,100.87,66.69
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,136.17,97.04
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,183.55,136.05
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,236.67,179.69
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,295.24,226.53
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,361.18,278.01
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,428.1,328.48
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,492.84,375.25
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,562.14,423.41
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,633.84,471.07
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,687.05,505.24
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,739.74,538.08
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,786.92,565.21
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,823.76,584.0
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,859.39,605.08
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,892.13,624.31
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,919.09,639.98
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,942.75,653.68
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,960.68,663.65
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,974.99,671.57
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,983.26,676.96
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,987.75,680.22
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,985.64,680.42
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,979.73,678.43
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,968.27,672.97
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,953.17,665.32
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,932.61,654.92
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,908.62,642.3
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,878.72,625.23
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,845.79,606.09
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,807.46,583.93
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,766.6,559.68
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,727.82,535.22
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,679.62,503.21
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,626.43,465.73
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,572.42,426.63
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,513.45,384.51
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,455.06,340.94
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,392.19,291.95
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,331.91,243.32
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,269.22,191.89
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,210.94,143.38
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,153.47,97.01
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,102.96,58.92
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,55.03,29.29
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,26.37,15.38
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,14.56,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,9.05,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,17.5,2.29
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,32.13,21.9
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,72.11,41.07
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,103.8,67.19
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,132.05,93.86
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,167.2,124.86
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,206.08,158.36
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,242.57,188.89
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,278.89,218.27
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,318.86,249.37
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,360.18,280.58
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,460.26,355.37
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,568.83,433.26
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,639.05,482.09
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,711.9,531.79
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,762.59,565.41
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,816.64,599.31
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,846.8,617.26
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,884.45,640.22
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,911.04,655.68
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,934.36,669.11
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,946.59,676.59
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,954.98,681.84
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,963.37,687.57
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,968.14,691.06
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,971.61,694.04
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,971.25,694.7
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,959.73,688.9
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,944.59,680.84
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,889.15,646.08
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,827.45,606.87
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,824.82,607.24
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,823.4,608.08
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,796.83,592.02
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,758.41,567.85
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,719.48,541.89
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,671.19,508.29
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,618.14,469.65
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,564.35,429.46
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,505.57,385.92
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,447.6,341.37
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,385.86,292.16
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,326.44,243.23
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,265.59,192.18
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,208.66,143.79
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,150.68,96.55
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,100.65,58.56
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,53.81,29.01
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,23.66,12.92
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,14.16,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,8.65,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,18.15,0.99
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,32.35,18.09
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,75.54,41.75
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,119.75,74.83
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,167.98,115.26
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,214.06,156.56
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,253.46,191.57
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,329.55,251.99
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,411.5,315.2
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,476.28,364.11
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,544.73,413.9
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,600.61,452.1
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,651.1,485.02
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,700.8,518.4
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,749.0,549.42
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,792.21,574.61
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,833.11,597.93
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,868.71,621.68
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,901.29,643.29
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,928.38,661.87
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,952.02,678.02
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,969.24,689.08
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,982.74,697.88
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,990.55,703.86
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,994.49,707.45
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,993.52,707.95
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,988.64,706.06
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,977.91,700.09
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,963.32,691.75
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,942.79,680.16
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,918.65,666.22
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,889.24,648.86
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,856.56,629.18
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,818.28,605.39
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,777.25,579.47
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,731.89,550.51
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,684.42,517.66
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,631.64,479.16
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,577.78,438.82
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,520.78,396.07
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,465.48,352.97
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,403.64,303.22
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,343.09,252.84
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,279.62,199.12
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,219.69,147.74
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,159.18,97.96
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,105.65,57.17
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,53.22,25.02
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,22.56,11.37
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,12.2,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,8.26,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,17.59,0.0
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,33.05,16.17
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,81.03,40.34
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,134.48,78.74
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,196.13,129.13
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,257.68,182.38
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,322.61,238.08
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,384.83,290.47
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,448.81,342.17
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,508.65,388.67
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,568.57,433.21
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,625.22,473.25
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,680.81,510.84
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,731.95,545.42
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,780.8,575.87
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,824.38,602.2
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,864.94,626.26
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,901.34,648.03
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,934.49,667.61
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,962.33,683.33
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,986.52,696.76
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,1004.54,707.71
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,1018.6,716.33
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,1027.2,721.71
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,1031.71,724.7
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,1030.23,724.71
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,1024.64,722.29
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,1013.02,716.22
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,997.39,707.72
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,976.42,696.41
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,951.65,682.66
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,921.08,665.06
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,887.13,645.08
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,847.33,621.23
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,804.67,595.11
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,757.22,565.14
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,707.62,531.65
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,653.4,492.56
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,597.91,451.44
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,538.52,408.0
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,479.03,362.52
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,414.93,311.32
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,353.18,260.16
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,287.2,204.56
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,224.98,151.3
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,162.83,99.95
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,107.58,57.61
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,55.13,25.84
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,21.8,10.09
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,11.41,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,7.87,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,16.78,0.0
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,34.35,15.85
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,84.07,41.73
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,138.88,81.88
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,202.46,134.67
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,263.77,188.56
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,329.0,245.42
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,391.12,298.8
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,454.79,351.47
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,515.39,400.05
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,575.94,446.7
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,632.56,488.64
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,687.98,528.24
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,738.67,563.33
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,786.86,593.95
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,829.88,620.44
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,869.63,644.39
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,905.54,666.3
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,938.16,685.91
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,965.01,701.66
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,988.17,715.03
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,1006.11,725.58
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,1020.1,733.71
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,1028.12,738.28
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,1032.04,740.39
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,1029.32,739.21
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,1022.47,735.55
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,1011.19,729.45
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,995.89,720.81
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,973.77,707.75
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,947.86,692.24
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,917.12,673.71
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,882.98,652.77
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,843.23,627.67
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,800.67,600.39
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,753.54,569.9
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,704.24,536.06
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,650.5,496.51
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,595.49,455.0
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,536.07,410.31
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,476.56,363.8
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,413.32,312.43
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,351.42,260.39
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,286.8,205.11
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,225.23,151.79
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,161.91,99.18
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,105.86,56.04
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,53.51,24.22
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,20.15,7.91
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,10.62,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,8.26,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,17.57,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,35.24,16.26
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,87.22,45.14
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,142.23,86.53
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,205.27,139.72
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,268.02,195.15
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,335.51,254.26
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,399.74,309.8
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,465.87,364.74
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,527.67,414.18
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,589.61,461.59
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,647.15,503.4
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,703.57,542.53
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,755.92,577.85
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,806.15,608.77
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,850.59,634.62
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,892.16,658.03
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,928.85,680.43
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,962.16,700.51
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,990.12,716.67
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,1014.29,730.41
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,1032.12,740.9
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,1045.86,748.93
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,1054.02,754.08
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,1057.95,756.68
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,1054.94,755.29
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,1047.71,751.39
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,1034.0,743.31
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,1016.27,732.76
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,994.36,720.28
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,968.63,705.29
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,936.96,686.18
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,901.86,664.66
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,861.93,640.17
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,819.09,613.38
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,770.52,582.1
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,719.81,547.44
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,664.49,507.06
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,607.92,464.62
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,546.7,418.7
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,485.47,370.97
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,420.77,318.63
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,358.38,266.32
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,291.23,209.23
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,228.11,154.75
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,163.61,101.37
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,107.21,58.0
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,51.76,23.76
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,20.04,6.49
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,9.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
