Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,11.0,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,11.1,5.0,0.0,0.0
2018,9,30,6,15,170.0,18.5,0.8,11.3,32.0,31.35,0.0
2018,9,30,6,30,302.0,31.0,0.9,11.5,59.0,86.95,50.94
2018,9,30,6,45,413.0,40.5,1.05,11.7,105.0,142.79,98.4
2018,9,30,7,0,524.0,50.0,1.2,11.9,151.0,212.23,157.91
2018,9,30,7,15,574.5,57.5,1.25,12.4,199.0,271.73,211.13
2018,9,30,7,30,625.0,65.0,1.3,12.9,247.0,336.5,267.5
2018,9,30,7,45,551.5,91.0,1.4,13.4,273.5,366.66,295.44
2018,9,30,8,0,478.0,117.0,1.5,13.9,300.0,381.22,309.02
2018,9,30,8,15,626.5,100.0,1.5,14.6,373.5,485.05,391.1
2018,9,30,8,30,775.0,83.0,1.5,15.3,447.0,592.85,473.04
2018,9,30,8,45,738.0,103.5,1.45,16.05,477.0,631.31,498.84
2018,9,30,9,0,701.0,124.0,1.4,16.8,507.0,662.33,518.68
2018,9,30,9,15,734.0,123.0,1.3,17.3,550.0,718.7,556.92
2018,9,30,9,30,767.0,122.0,1.2,17.8,593.0,770.66,589.39
2018,9,30,9,45,690.5,159.5,1.05,18.3,601.0,780.27,591.14
2018,9,30,10,0,614.0,197.0,0.9,18.8,609.0,775.12,581.99
2018,9,30,10,15,720.0,164.0,0.85,19.05,665.0,858.3,636.59
2018,9,30,10,30,826.0,131.0,0.8,19.3,721.0,934.59,682.54
2018,9,30,10,45,862.0,118.0,0.7,19.55,748.0,973.29,702.47
2018,9,30,11,0,898.0,105.0,0.6,19.8,775.0,996.49,712.83
2018,9,30,11,15,901.0,106.0,0.65,19.9,786.5,1012.54,722.77
2018,9,30,11,30,904.0,107.0,0.7,20.0,798.0,1024.92,730.69
2018,9,30,11,45,816.5,146.0,0.75,20.15,772.0,998.42,714.64
2018,9,30,12,0,729.0,185.0,0.8,20.3,746.0,962.28,693.06
2018,9,30,12,15,559.0,251.0,0.75,20.25,679.5,849.31,618.64
2018,9,30,12,30,389.0,317.0,0.7,20.2,613.0,722.02,531.78
2018,9,30,12,45,268.0,323.0,0.7,20.2,525.0,605.27,451.46
2018,9,30,13,0,147.0,329.0,0.7,20.2,437.0,468.1,353.53
2018,9,30,13,15,255.5,309.5,0.75,20.15,491.5,568.0,429.37
2018,9,30,13,30,364.0,290.0,0.8,20.1,546.0,639.71,481.94
2018,9,30,13,45,370.5,277.5,0.8,20.05,529.0,621.2,469.19
2018,9,30,14,0,377.0,265.0,0.8,20.0,512.0,600.93,456.13
2018,9,30,14,15,230.5,255.5,0.9,19.85,404.0,456.35,351.54
2018,9,30,14,30,84.0,246.0,1.0,19.7,296.0,287.94,224.48
2018,9,30,14,45,76.5,223.5,1.1,19.6,266.5,256.92,202.05
2018,9,30,15,0,69.0,201.0,1.2,19.5,237.0,226.6,178.96
2018,9,30,15,15,90.5,176.5,1.2,19.5,219.5,213.91,169.88
2018,9,30,15,30,112.0,152.0,1.2,19.5,202.0,210.6,167.8
2018,9,30,15,45,76.0,143.0,1.4,19.1,175.0,165.96,131.95
2018,9,30,16,0,40.0,134.0,1.6,18.7,148.0,136.71,108.25
2018,9,30,16,15,26.5,112.0,1.5,18.25,120.5,108.53,85.23
2018,9,30,16,30,13.0,90.0,1.4,17.8,93.0,77.42,59.46
2018,9,30,16,45,7.5,68.5,1.35,17.35,70.0,57.04,42.31
2018,9,30,17,0,2.0,47.0,1.3,16.9,47.0,37.43,25.64
2018,9,30,17,15,1.0,30.0,1.25,16.45,30.0,23.4,13.37
2018,9,30,17,30,0.0,13.0,1.2,16.0,13.0,9.89,0.0
2018,9,30,17,45,0.0,6.5,1.15,15.5,6.5,5.11,0.0
2018,9,30,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,1,5,45,23.5,3.0,0.7,11.8,2.5,0.0,0.0
2018,10,1,6,0,47.0,6.0,0.7,11.9,5.0,0.0,0.0
2018,10,1,6,15,196.5,17.5,0.65,12.25,32.5,33.88,0.0
2018,10,1,6,30,346.0,29.0,0.6,12.6,60.0,93.99,53.83
2018,10,1,6,45,454.0,36.5,0.6,13.0,105.5,150.22,102.31
2018,10,1,7,0,562.0,44.0,0.6,13.4,151.0,219.51,161.39
2018,10,1,7,15,625.5,49.5,0.6,14.0,202.0,283.2,217.08
2018,10,1,7,30,689.0,55.0,0.6,14.6,253.0,354.21,277.18
2018,10,1,7,45,729.5,58.5,0.6,15.15,304.0,418.5,330.23
2018,10,1,8,0,770.0,62.0,0.6,15.7,355.0,485.83,383.39
2018,10,1,8,15,798.0,64.5,0.7,16.65,403.5,547.47,430.4
2018,10,1,8,30,826.0,67.0,0.8,17.6,452.0,605.18,472.94
2018,10,1,8,45,846.0,69.5,0.9,18.5,497.0,662.14,513.45
2018,10,1,9,0,866.0,72.0,1.0,19.4,542.0,718.53,551.14
2018,10,1,9,15,882.0,73.0,1.05,20.1,582.0,769.26,583.08
2018,10,1,9,30,898.0,74.0,1.1,20.8,622.0,818.42,613.41
2018,10,1,9,45,910.5,74.5,1.15,21.55,656.0,862.2,639.53
2018,10,1,10,0,923.0,75.0,1.2,22.3,690.0,903.59,663.75
2018,10,1,10,15,930.5,75.5,1.25,22.8,716.5,937.8,683.74
2018,10,1,10,30,938.0,76.0,1.3,23.3,743.0,968.87,701.67
2018,10,1,10,45,944.0,76.0,1.35,23.8,762.0,994.6,716.2
2018,10,1,11,0,950.0,76.0,1.4,24.3,781.0,1016.78,728.57
2018,10,1,11,15,952.5,76.5,1.5,24.55,792.0,1032.41,738.46
2018,10,1,11,30,955.0,77.0,1.6,24.8,803.0,1044.16,746.1
2018,10,1,11,45,955.5,77.5,1.7,25.05,806.0,1049.98,750.2
2018,10,1,12,0,956.0,78.0,1.8,25.3,809.0,1051.8,751.97
2018,10,1,12,15,954.5,78.0,1.95,25.35,803.5,1047.05,751.03
2018,10,1,12,30,953.0,78.0,2.1,25.4,798.0,1038.33,747.67
2018,10,1,12,45,949.5,77.0,2.2,25.45,784.0,1022.59,739.27
2018,10,1,13,0,946.0,76.0,2.3,25.5,770.0,1003.06,728.51
2018,10,1,13,15,940.5,75.5,2.35,25.45,748.5,978.54,714.28
2018,10,1,13,30,935.0,75.0,2.4,25.4,727.0,950.53,697.8
2018,10,1,13,45,927.0,74.0,2.45,25.3,698.0,916.41,677.34
2018,10,1,14,0,919.0,73.0,2.5,25.2,669.0,879.29,654.73
2018,10,1,14,15,895.0,76.0,2.5,25.0,630.5,830.8,624.01
2018,10,1,14,30,871.0,79.0,2.5,24.8,592.0,780.87,591.94
2018,10,1,14,45,716.0,110.5,2.5,24.6,512.5,673.71,518.02
2018,10,1,15,0,561.0,142.0,2.5,24.4,433.0,563.66,437.4
2018,10,1,15,15,514.5,139.5,2.5,24.4,387.5,493.92,386.02
2018,10,1,15,30,468.0,137.0,2.5,24.4,342.0,435.44,341.47
2018,10,1,15,45,445.0,124.0,2.5,23.7,300.5,382.89,301.47
2018,10,1,16,0,422.0,111.0,2.5,23.0,259.0,331.94,261.35
2018,10,1,16,15,321.0,102.5,2.35,22.3,204.5,253.42,198.46
2018,10,1,16,30,220.0,94.0,2.2,21.6,150.0,178.03,137.48
2018,10,1,16,45,172.0,75.0,2.0,20.9,112.5,130.49,97.9
2018,10,1,17,0,124.0,56.0,1.8,20.2,75.0,88.83,63.18
2018,10,1,17,15,83.0,37.0,1.7,19.4,47.5,54.54,34.55
2018,10,1,17,30,42.0,18.0,1.6,18.6,20.0,22.98,0.95
2018,10,1,17,45,21.0,9.0,1.45,17.8,10.0,8.46,0.0
2018,10,1,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,0.6,13.2,1.5,0.0,0.0
2018,10,2,6,0,19.0,3.0,0.6,13.2,3.0,0.0,0.0
2018,10,2,6,15,34.0,16.5,0.65,13.55,18.5,16.58,0.0
2018,10,2,6,30,49.0,30.0,0.7,13.9,34.0,37.04,21.03
2018,10,2,6,45,138.0,47.5,0.75,14.2,70.5,81.37,57.21
2018,10,2,7,0,227.0,65.0,0.8,14.5,107.0,133.49,100.39
2018,10,2,7,15,278.5,80.5,0.7,15.05,148.5,189.21,147.8
2018,10,2,7,30,330.0,96.0,0.6,15.6,190.0,244.36,193.89
2018,10,2,7,45,244.5,109.5,0.5,16.2,186.5,227.55,182.02
2018,10,2,8,0,159.0,123.0,0.4,16.8,183.0,199.87,160.14
2018,10,2,8,15,87.0,121.0,0.6,17.55,154.5,164.32,131.21
2018,10,2,8,30,15.0,119.0,0.8,18.3,126.0,103.57,80.51
2018,10,2,8,45,54.0,166.5,1.0,19.1,195.0,182.46,144.71
2018,10,2,9,0,93.0,214.0,1.2,19.9,264.0,259.74,205.4
2018,10,2,9,15,123.0,233.0,1.3,20.55,304.5,321.54,252.48
2018,10,2,9,30,153.0,252.0,1.4,21.2,345.0,370.52,289.05
2018,10,2,9,45,251.5,256.5,1.55,21.85,419.0,483.36,373.91
2018,10,2,10,0,350.0,261.0,1.7,22.5,493.0,584.07,447.2
2018,10,2,10,15,528.0,206.5,1.8,22.9,572.0,722.39,547.06
2018,10,2,10,30,706.0,152.0,1.9,23.3,651.0,856.43,638.26
2018,10,2,10,45,741.0,149.0,1.95,23.7,685.0,902.66,666.39
2018,10,2,11,0,776.0,146.0,2.0,24.1,719.0,939.46,688.94
2018,10,2,11,15,786.5,147.0,2.1,24.35,735.0,961.65,702.95
2018,10,2,11,30,797.0,148.0,2.2,24.6,751.0,980.64,715.1
2018,10,2,11,45,683.5,196.5,2.3,24.85,715.0,931.76,683.23
2018,10,2,12,0,570.0,245.0,2.4,25.1,679.0,859.41,634.29
2018,10,2,12,15,703.0,185.0,2.45,25.2,716.0,937.14,688.48
2018,10,2,12,30,836.0,125.0,2.5,25.3,753.0,990.08,722.78
2018,10,2,12,45,866.0,111.0,2.55,25.45,751.5,980.31,716.4
2018,10,2,13,0,896.0,97.0,2.6,25.6,750.0,980.15,717.03
2018,10,2,13,15,861.0,109.0,2.7,25.55,721.5,942.3,693.96
2018,10,2,13,30,826.0,121.0,2.8,25.5,693.0,914.33,677.55
2018,10,2,13,45,790.5,128.0,2.9,25.45,657.0,866.21,647.27
2018,10,2,14,0,755.0,135.0,3.0,25.4,621.0,822.66,619.79
2018,10,2,14,15,812.5,105.5,3.1,25.15,602.5,805.6,610.77
2018,10,2,14,30,870.0,76.0,3.2,24.9,584.0,777.74,593.94
2018,10,2,14,45,809.5,86.5,3.3,24.65,532.5,715.06,552.13
2018,10,2,15,0,749.0,97.0,3.4,24.4,481.0,646.49,503.69
2018,10,2,15,15,764.0,83.5,3.4,24.4,444.0,604.71,473.22
2018,10,2,15,30,779.0,70.0,3.4,24.4,407.0,559.13,438.68
2018,10,2,15,45,755.0,64.5,3.5,23.45,359.0,497.43,392.06
2018,10,2,16,0,731.0,59.0,3.6,22.5,311.0,436.6,344.08
2018,10,2,16,15,678.0,55.5,3.5,21.75,259.5,366.47,286.41
2018,10,2,16,30,625.0,52.0,3.4,21.0,208.0,301.06,230.72
2018,10,2,16,45,493.0,49.5,3.3,20.25,154.5,217.87,161.31
2018,10,2,17,0,361.0,47.0,3.2,19.5,101.0,148.59,103.91
2018,10,2,17,15,206.5,32.5,3.0,18.75,61.0,78.6,48.39
2018,10,2,17,30,52.0,18.0,2.8,18.0,21.0,24.3,0.0
2018,10,2,17,45,26.0,9.0,2.6,17.25,10.5,8.83,0.0
2018,10,2,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,13.25,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,10,3,6,15,0.0,12.0,1.5,13.7,12.0,9.44,0.0
2018,10,3,6,30,0.0,23.0,1.7,14.1,23.0,17.73,7.8
2018,10,3,6,45,1.0,40.5,1.95,14.45,40.5,32.3,21.3
2018,10,3,7,0,2.0,58.0,2.2,14.8,58.0,46.91,34.12
2018,10,3,7,15,3.5,65.0,2.35,15.2,65.5,52.42,39.04
2018,10,3,7,30,5.0,72.0,2.5,15.6,73.0,58.38,44.15
2018,10,3,7,45,2.5,63.0,2.65,16.05,63.5,49.48,36.52
2018,10,3,8,0,0.0,54.0,2.8,16.5,54.0,41.33,29.46
2018,10,3,8,15,0.0,39.5,3.0,17.05,39.5,30.18,19.89
2018,10,3,8,30,0.0,25.0,3.2,17.6,25.0,19.08,10.43
2018,10,3,8,45,0.0,30.5,3.35,18.1,30.5,23.31,13.89
2018,10,3,9,0,0.0,36.0,3.5,18.6,36.0,27.55,17.33
2018,10,3,9,15,1.0,86.0,3.6,19.0,86.5,66.97,49.79
2018,10,3,9,30,2.0,136.0,3.7,19.4,137.0,109.04,83.85
2018,10,3,9,45,16.0,185.0,3.8,19.8,195.5,163.28,127.6
2018,10,3,10,0,30.0,234.0,3.9,20.2,254.0,236.66,185.63
2018,10,3,10,15,107.0,281.5,3.9,20.35,356.0,376.27,295.74
2018,10,3,10,30,184.0,329.0,3.9,20.5,458.0,501.57,391.37
2018,10,3,10,45,275.0,324.0,3.95,20.7,523.0,609.98,472.73
2018,10,3,11,0,366.0,319.0,4.0,20.9,588.0,698.91,538.44
2018,10,3,11,15,248.5,329.5,3.95,20.8,513.5,599.55,462.62
2018,10,3,11,30,131.0,340.0,3.9,20.7,439.0,472.65,365.87
2018,10,3,11,45,97.5,333.5,3.9,20.65,407.0,409.15,317.82
2018,10,3,12,0,64.0,327.0,3.9,20.6,375.0,368.78,286.28
2018,10,3,12,15,39.5,285.0,3.85,20.4,314.5,300.46,233.62
2018,10,3,12,30,15.0,243.0,3.8,20.2,254.0,215.17,166.89
2018,10,3,12,45,14.5,236.5,3.7,19.95,247.0,208.73,162.23
2018,10,3,13,0,14.0,230.0,3.6,19.7,240.0,202.3,157.43
2018,10,3,13,15,18.5,241.0,3.55,19.5,254.0,216.48,169.06
2018,10,3,13,30,23.0,252.0,3.5,19.3,268.0,230.67,180.67
2018,10,3,13,45,29.5,254.0,3.4,19.1,273.5,256.68,201.65
2018,10,3,14,0,36.0,256.0,3.3,18.9,279.0,263.88,207.89
2018,10,3,14,15,40.0,247.0,3.2,18.8,271.0,257.36,203.3
2018,10,3,14,30,44.0,238.0,3.1,18.7,263.0,250.58,198.54
2018,10,3,14,45,44.0,215.5,3.0,18.55,239.0,226.69,180.14
2018,10,3,15,0,44.0,193.0,2.9,18.4,215.0,202.96,161.71
2018,10,3,15,15,41.0,173.0,2.9,18.4,192.0,179.95,143.5
2018,10,3,15,30,38.0,153.0,2.9,18.4,169.0,157.36,125.41
2018,10,3,15,45,92.5,142.5,2.7,18.1,175.5,186.61,150.21
2018,10,3,16,0,147.0,132.0,2.5,17.8,182.0,198.37,159.78
2018,10,3,16,15,106.5,93.0,2.3,17.55,126.0,133.7,106.06
2018,10,3,16,30,66.0,54.0,2.1,17.3,70.0,74.4,56.35
2018,10,3,16,45,72.0,53.5,1.9,17.0,67.0,72.42,53.64
2018,10,3,17,0,78.0,53.0,1.7,16.7,64.0,70.51,50.33
2018,10,3,17,15,44.0,34.0,1.45,16.25,39.5,41.44,25.41
2018,10,3,17,30,10.0,15.0,1.2,15.8,15.0,13.35,0.0
2018,10,3,17,45,5.0,7.5,1.0,15.35,7.5,5.9,0.0
2018,10,3,18,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,5,45,14.5,2.0,0.7,11.15,1.5,0.0,0.0
2018,10,4,6,0,29.0,4.0,0.7,11.2,3.0,0.0,0.0
2018,10,4,6,15,194.0,15.0,0.85,11.65,29.0,33.69,0.0
2018,10,4,6,30,359.0,26.0,1.0,12.1,55.0,97.12,53.11
2018,10,4,6,45,468.5,33.5,1.15,12.55,100.0,156.37,107.27
2018,10,4,7,0,578.0,41.0,1.3,13.0,145.0,226.94,168.54
2018,10,4,7,15,347.5,62.5,1.35,13.5,131.0,198.85,155.89
2018,10,4,7,30,117.0,84.0,1.4,14.0,117.0,128.07,102.32
2018,10,4,7,45,84.5,96.0,1.45,14.5,122.0,130.62,105.28
2018,10,4,8,0,52.0,108.0,1.5,15.0,127.0,120.09,96.37
2018,10,4,8,15,28.0,117.0,1.55,15.6,127.5,116.51,92.85
2018,10,4,8,30,4.0,126.0,1.6,16.2,128.0,102.94,80.72
2018,10,4,8,45,5.5,145.5,1.7,16.8,148.5,120.68,94.92
2018,10,4,9,0,7.0,165.0,1.8,17.4,169.0,138.72,109.12
2018,10,4,9,15,5.0,162.0,1.85,17.85,165.0,134.22,104.91
2018,10,4,9,30,3.0,159.0,1.9,18.3,161.0,129.76,100.83
2018,10,4,9,45,5.5,176.5,1.95,18.75,180.0,147.02,114.38
2018,10,4,10,0,8.0,194.0,2.0,19.2,199.0,164.6,128.03
2018,10,4,10,15,9.0,200.5,2.1,19.45,206.5,171.25,132.99
2018,10,4,10,30,10.0,207.0,2.2,19.7,214.0,177.99,138.05
2018,10,4,10,45,9.0,197.5,2.3,19.95,204.0,168.65,130.39
2018,10,4,11,0,8.0,188.0,2.4,20.2,194.0,159.4,122.86
2018,10,4,11,15,10.0,191.0,2.5,20.25,198.5,164.05,126.56
2018,10,4,11,30,12.0,194.0,2.6,20.3,203.0,168.73,130.27
2018,10,4,11,45,34.0,232.0,2.7,20.4,257.5,242.26,188.59
2018,10,4,12,0,56.0,270.0,2.8,20.5,312.0,302.42,235.51
2018,10,4,12,15,86.0,265.0,2.9,20.4,329.0,349.63,272.7
2018,10,4,12,30,116.0,260.0,3.0,20.3,346.0,373.33,292.02
2018,10,4,12,45,369.0,231.0,3.15,20.2,497.5,635.79,494.71
2018,10,4,13,0,622.0,202.0,3.3,20.1,649.0,851.49,652.87
2018,10,4,13,15,460.0,211.0,3.35,19.9,536.5,684.72,531.39
2018,10,4,13,30,298.0,220.0,3.4,19.7,424.0,509.59,401.3
2018,10,4,13,45,309.0,209.0,3.5,19.5,412.5,498.58,395.17
2018,10,4,14,0,320.0,198.0,3.6,19.3,401.0,485.78,386.81
2018,10,4,14,15,572.0,143.5,3.55,19.1,481.5,654.92,519.25
2018,10,4,14,30,824.0,89.0,3.5,18.9,562.0,766.12,602.39
2018,10,4,14,45,815.0,83.5,3.5,18.7,523.0,717.72,568.21
2018,10,4,15,0,806.0,78.0,3.5,18.5,484.0,667.55,532.68
2018,10,4,15,15,741.0,84.5,3.5,18.5,430.5,592.5,475.33
2018,10,4,15,30,676.0,91.0,3.5,18.5,377.0,523.36,421.17
2018,10,4,15,45,626.0,86.0,3.4,18.05,325.5,452.77,365.29
2018,10,4,16,0,576.0,81.0,3.3,17.6,274.0,386.08,310.87
2018,10,4,16,15,586.0,67.5,3.15,17.25,235.5,341.32,271.93
2018,10,4,16,30,596.0,54.0,3.0,16.9,197.0,294.44,229.25
2018,10,4,16,45,516.0,47.0,2.9,16.6,149.0,223.88,167.58
2018,10,4,17,0,436.0,40.0,2.8,16.3,101.0,162.36,113.43
2018,10,4,17,15,296.0,29.5,2.65,15.85,63.0,95.7,57.25
2018,10,4,17,30,156.0,19.0,2.5,15.4,25.0,34.91,0.0
2018,10,4,17,45,78.0,9.5,2.3,15.0,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.5,1.15,7.8,0.5,0.0,0.0
2018,10,5,6,0,0.0,1.0,1.2,7.9,1.0,0.0,0.0
2018,10,5,6,15,44.5,12.5,1.4,8.45,16.0,15.01,0.0
2018,10,5,6,30,89.0,24.0,1.6,9.0,31.0,41.9,22.0
2018,10,5,6,45,335.5,32.5,1.8,9.5,87.5,125.11,87.66
2018,10,5,7,0,582.0,41.0,2.0,10.0,144.0,230.21,173.76
2018,10,5,7,15,454.0,62.0,2.0,10.65,158.5,243.22,193.08
2018,10,5,7,30,326.0,83.0,2.0,11.3,173.0,234.38,190.89
2018,10,5,7,45,466.0,84.5,2.0,11.95,241.0,329.83,270.81
2018,10,5,8,0,606.0,86.0,2.0,12.6,309.0,435.14,356.49
2018,10,5,8,15,734.5,73.0,1.9,13.3,379.5,529.8,431.09
2018,10,5,8,30,863.0,60.0,1.8,14.0,450.0,631.1,508.0
2018,10,5,8,45,881.0,61.5,1.7,14.7,494.5,687.22,547.51
2018,10,5,9,0,899.0,63.0,1.6,15.4,539.0,742.48,583.07
2018,10,5,9,15,911.5,65.0,1.5,16.2,578.0,792.87,613.79
2018,10,5,9,30,924.0,67.0,1.4,17.0,617.0,841.32,642.22
2018,10,5,9,45,932.5,68.5,1.35,17.75,650.0,883.55,666.37
2018,10,5,10,0,941.0,70.0,1.3,18.5,683.0,923.05,688.23
2018,10,5,10,15,922.0,81.0,1.4,19.1,701.5,945.45,701.24
2018,10,5,10,30,903.0,92.0,1.5,19.7,720.0,963.04,711.35
2018,10,5,10,45,806.5,137.0,1.65,20.3,708.5,951.26,703.12
2018,10,5,11,0,710.0,182.0,1.8,20.9,697.0,927.72,687.47
2018,10,5,11,15,837.0,128.0,1.9,21.25,744.0,997.13,732.94
2018,10,5,11,30,964.0,74.0,2.0,21.6,791.0,1057.18,770.73
2018,10,5,11,45,963.0,75.0,2.15,21.9,793.0,1061.79,773.88
2018,10,5,12,0,962.0,76.0,2.3,22.2,795.0,1062.37,775.17
2018,10,5,12,15,958.0,77.0,2.35,22.35,788.5,1055.93,771.33
2018,10,5,12,30,954.0,78.0,2.4,22.5,782.0,1045.55,765.16
2018,10,5,12,45,923.5,89.5,2.45,22.65,760.5,1017.35,747.58
2018,10,5,13,0,893.0,101.0,2.5,22.8,739.0,985.85,727.99
2018,10,5,13,15,811.0,130.0,2.55,22.7,696.0,934.35,695.7
2018,10,5,13,30,729.0,159.0,2.6,22.6,653.0,876.43,658.74
2018,10,5,13,45,784.5,130.0,2.7,22.5,641.5,866.41,654.45
2018,10,5,14,0,840.0,101.0,2.8,22.4,630.0,857.15,650.34
2018,10,5,14,15,861.5,87.5,2.95,22.2,603.5,820.37,627.7
2018,10,5,14,30,883.0,74.0,3.1,22.0,577.0,788.62,608.44
2018,10,5,14,45,868.5,71.5,3.25,21.85,535.5,737.86,575.01
2018,10,5,15,0,854.0,69.0,3.4,21.7,494.0,685.63,539.87
2018,10,5,15,15,830.5,66.5,3.4,21.7,447.5,626.38,495.75
2018,10,5,15,30,807.0,64.0,3.4,21.7,401.0,571.7,453.54
2018,10,5,15,45,774.5,60.5,3.5,20.9,351.0,506.04,403.14
2018,10,5,16,0,742.0,57.0,3.6,20.1,301.0,442.07,351.94
2018,10,5,16,15,669.5,54.5,3.4,19.4,246.5,363.74,287.06
2018,10,5,16,30,597.0,52.0,3.2,18.7,192.0,293.43,226.94
2018,10,5,16,45,520.5,44.5,2.95,18.0,144.5,223.42,166.12
2018,10,5,17,0,444.0,37.0,2.7,17.3,97.0,162.14,112.29
2018,10,5,17,15,314.0,27.0,2.5,16.6,60.5,97.16,56.16
2018,10,5,17,30,184.0,17.0,2.3,15.9,24.0,37.11,0.0
2018,10,5,17,45,92.0,8.5,2.1,15.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,2.4,10.25,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,162.0,14.5,2.55,10.6,25.5,30.8,0.0
2018,10,6,6,30,304.0,26.0,2.7,10.9,49.0,89.01,46.54
2018,10,6,6,45,312.0,35.5,2.85,11.25,75.0,123.69,86.66
2018,10,6,7,0,320.0,45.0,3.0,11.6,101.0,157.18,119.46
2018,10,6,7,15,515.0,47.0,3.0,12.1,171.5,252.2,199.51
2018,10,6,7,30,710.0,49.0,3.0,12.6,242.0,368.88,297.7
2018,10,6,7,45,753.0,51.5,3.0,13.1,293.0,434.65,354.45
2018,10,6,8,0,796.0,54.0,3.0,13.6,344.0,499.94,409.02
2018,10,6,8,15,825.0,56.5,3.05,14.3,393.0,562.8,459.43
2018,10,6,8,30,854.0,59.0,3.1,15.0,442.0,626.65,508.73
2018,10,6,8,45,875.5,60.0,3.2,15.7,487.0,684.13,551.54
2018,10,6,9,0,897.0,61.0,3.3,16.4,532.0,741.09,590.83
2018,10,6,9,15,910.5,63.0,3.45,17.05,572.0,792.12,625.4
2018,10,6,9,30,924.0,65.0,3.6,17.7,612.0,841.3,658.14
2018,10,6,9,45,933.5,67.0,3.8,18.3,645.5,884.92,686.92
2018,10,6,10,0,943.0,69.0,4.0,18.9,679.0,925.86,713.6
2018,10,6,10,15,950.5,70.0,4.1,19.25,706.0,960.88,736.12
2018,10,6,10,30,958.0,71.0,4.2,19.6,733.0,992.68,756.38
2018,10,6,10,45,963.5,72.0,4.3,19.9,752.5,1019.14,773.13
2018,10,6,11,0,969.0,73.0,4.4,20.2,772.0,1041.96,787.48
2018,10,6,11,15,958.5,78.0,4.5,20.3,778.0,1049.81,792.64
2018,10,6,11,30,948.0,83.0,4.6,20.4,784.0,1053.42,795.34
2018,10,6,11,45,842.0,119.0,4.7,20.55,743.0,1005.49,762.93
2018,10,6,12,0,736.0,155.0,4.8,20.7,702.0,946.74,723.04
2018,10,6,12,15,525.0,216.0,4.85,20.7,604.5,787.0,609.32
2018,10,6,12,30,314.0,277.0,4.9,20.7,507.0,612.82,478.18
2018,10,6,12,45,243.0,284.0,5.0,20.7,460.0,546.34,427.89
2018,10,6,13,0,172.0,291.0,5.1,20.7,413.0,457.95,359.95
2018,10,6,13,15,284.0,268.5,5.1,20.6,463.0,558.15,439.68
2018,10,6,13,30,396.0,246.0,5.1,20.5,513.0,651.46,512.16
2018,10,6,13,45,620.5,173.0,5.15,20.4,570.5,773.0,607.68
2018,10,6,14,0,845.0,100.0,5.2,20.3,628.0,861.42,673.29
2018,10,6,14,15,879.5,84.0,5.2,20.1,606.0,832.33,653.63
2018,10,6,14,30,914.0,68.0,5.2,19.9,584.0,807.01,637.33
2018,10,6,14,45,897.5,67.0,5.2,19.7,542.0,755.15,601.24
2018,10,6,15,0,881.0,66.0,5.2,19.5,500.0,701.94,563.71
2018,10,6,15,15,858.5,63.5,5.2,19.5,453.0,642.02,518.0
2018,10,6,15,30,836.0,61.0,5.2,19.5,406.0,581.98,470.52
2018,10,6,15,45,803.0,57.5,5.1,18.9,355.0,519.07,420.02
2018,10,6,16,0,770.0,54.0,5.0,18.3,304.0,453.32,365.58
2018,10,6,16,15,720.5,50.0,4.7,17.8,252.0,381.9,304.39
2018,10,6,16,30,671.0,46.0,4.4,17.3,200.0,314.81,245.03
2018,10,6,16,45,587.5,40.0,4.1,16.75,150.0,239.63,178.7
2018,10,6,17,0,504.0,34.0,3.8,16.2,100.0,173.62,119.95
2018,10,6,17,15,337.0,25.0,3.45,15.55,60.5,99.46,55.42
2018,10,6,17,30,170.0,16.0,3.1,14.9,21.0,34.7,0.0
2018,10,6,17,45,85.0,8.0,2.8,14.2,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.1,8.8,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,10,7,6,15,207.0,14.0,2.35,9.6,27.0,36.49,0.0
2018,10,7,6,30,384.0,25.0,2.6,10.4,52.0,103.8,51.86
2018,10,7,6,45,499.5,32.0,2.85,11.15,98.0,166.56,115.35
2018,10,7,7,0,615.0,39.0,3.1,11.9,144.0,242.58,182.52
2018,10,7,7,15,679.5,43.5,3.4,12.6,196.0,310.42,244.35
2018,10,7,7,30,744.0,48.0,3.7,13.3,248.0,384.74,310.22
2018,10,7,7,45,785.0,51.0,3.95,14.0,300.0,452.09,368.7
2018,10,7,8,0,826.0,54.0,4.2,14.7,352.0,518.64,424.66
2018,10,7,8,15,853.5,57.0,4.3,15.4,402.0,582.8,476.48
2018,10,7,8,30,881.0,60.0,4.4,16.1,452.0,647.72,527.07
2018,10,7,8,45,900.0,62.0,4.5,16.8,497.5,705.93,570.57
2018,10,7,9,0,919.0,64.0,4.6,17.5,543.0,763.31,610.49
2018,10,7,9,15,933.0,65.5,4.6,18.05,583.5,815.03,645.3
2018,10,7,9,30,947.0,67.0,4.6,18.6,624.0,864.87,678.15
2018,10,7,9,45,957.0,68.5,4.6,19.1,658.0,909.08,706.6
2018,10,7,10,0,967.0,70.0,4.6,19.6,692.0,950.57,732.8
2018,10,7,10,15,974.0,70.0,4.6,20.0,718.0,984.56,753.81
2018,10,7,10,30,981.0,70.0,4.6,20.4,744.0,1015.21,772.45
2018,10,7,10,45,985.0,71.0,4.55,20.8,762.5,1040.63,786.99
2018,10,7,11,0,989.0,72.0,4.5,21.2,781.0,1062.27,798.97
2018,10,7,11,15,990.5,72.5,4.45,21.5,791.5,1076.92,806.74
2018,10,7,11,30,992.0,73.0,4.4,21.8,802.0,1087.53,812.09
2018,10,7,11,45,992.5,73.0,4.35,22.05,804.0,1092.43,813.96
2018,10,7,12,0,993.0,73.0,4.3,22.3,806.0,1093.2,813.3
2018,10,7,12,15,990.0,73.5,4.3,22.45,799.5,1086.91,808.81
2018,10,7,12,30,987.0,74.0,4.3,22.6,793.0,1076.54,801.83
2018,10,7,12,45,981.0,74.5,4.3,22.75,777.5,1059.2,790.4
2018,10,7,13,0,975.0,75.0,4.3,22.9,762.0,1038.04,776.59
2018,10,7,13,15,967.5,74.5,4.3,22.9,739.0,1010.6,759.1
2018,10,7,13,30,960.0,74.0,4.3,22.9,716.0,979.69,739.31
2018,10,7,13,45,950.0,73.5,4.35,22.9,685.5,943.26,715.98
2018,10,7,14,0,940.0,73.0,4.4,22.9,655.0,903.91,690.49
2018,10,7,14,15,925.5,72.0,4.4,22.75,617.5,857.55,660.03
2018,10,7,14,30,911.0,71.0,4.4,22.6,580.0,809.08,627.75
2018,10,7,14,45,891.5,69.5,4.45,22.45,537.0,754.48,590.84
2018,10,7,15,0,872.0,68.0,4.5,22.3,494.0,698.81,552.51
2018,10,7,15,15,848.0,65.5,4.5,22.3,446.5,638.3,507.26
2018,10,7,15,30,824.0,63.0,4.5,22.3,399.0,582.44,463.79
2018,10,7,15,45,786.0,60.0,4.3,21.7,347.5,513.35,409.31
2018,10,7,16,0,748.0,57.0,4.1,21.1,296.0,446.5,354.97
2018,10,7,16,15,688.5,53.5,3.55,20.2,243.5,372.32,293.06
2018,10,7,16,30,629.0,50.0,3.0,19.3,191.0,303.51,233.73
2018,10,7,16,45,536.5,43.0,2.45,18.45,141.5,228.29,168.81
2018,10,7,17,0,444.0,36.0,1.9,17.6,92.0,162.33,111.46
2018,10,7,17,15,290.5,24.5,1.75,16.8,54.5,89.63,47.19
2018,10,7,17,30,137.0,13.0,1.6,16.0,17.0,28.19,0.0
2018,10,7,17,45,68.5,6.5,1.45,15.2,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.05,10.25,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.0,10.3,2.0,0.0,0.0
2018,10,8,6,15,199.0,13.5,1.05,11.05,25.5,35.78,0.0
2018,10,8,6,30,370.0,24.0,1.1,11.8,49.0,101.3,47.43
2018,10,8,6,45,487.5,30.0,1.1,12.55,93.5,163.57,112.23
2018,10,8,7,0,605.0,36.0,1.1,13.3,138.0,238.63,177.49
2018,10,8,7,15,670.0,40.5,1.15,14.05,189.0,305.97,237.37
2018,10,8,7,30,735.0,45.0,1.2,14.8,240.0,379.95,300.87
2018,10,8,7,45,775.5,48.0,1.25,15.6,291.0,443.31,353.96
2018,10,8,8,0,816.0,51.0,1.3,16.4,342.0,512.12,408.94
2018,10,8,8,15,842.5,53.5,1.45,17.2,391.0,574.55,457.43
2018,10,8,8,30,869.0,56.0,1.6,18.0,440.0,637.65,504.68
2018,10,8,8,45,888.0,57.5,1.75,18.8,484.5,694.63,545.29
2018,10,8,9,0,907.0,59.0,1.9,19.6,529.0,750.83,582.77
2018,10,8,9,15,920.0,60.5,1.9,20.05,568.0,801.2,615.0
2018,10,8,9,30,933.0,62.0,1.9,20.5,607.0,849.64,645.32
2018,10,8,9,45,942.5,62.5,1.95,20.95,639.5,891.66,671.32
2018,10,8,10,0,952.0,63.0,2.0,21.4,672.0,930.97,695.28
2018,10,8,10,15,958.5,64.0,2.0,21.75,698.0,965.19,715.4
2018,10,8,10,30,965.0,65.0,2.0,22.1,724.0,996.1,733.27
2018,10,8,10,45,969.5,66.0,2.0,22.5,742.5,1021.6,747.44
2018,10,8,11,0,974.0,67.0,2.0,22.9,761.0,1043.4,759.29
2018,10,8,11,15,976.5,67.0,2.0,23.15,771.5,1058.18,767.2
2018,10,8,11,30,979.0,67.0,2.0,23.4,782.0,1069.0,772.79
2018,10,8,11,45,979.5,67.5,2.05,23.65,784.5,1074.37,775.81
2018,10,8,12,0,980.0,68.0,2.1,23.9,787.0,1075.66,776.48
2018,10,8,12,15,978.5,68.0,2.1,24.05,781.0,1070.25,772.76
2018,10,8,12,30,977.0,68.0,2.1,24.2,775.0,1060.8,766.72
2018,10,8,12,45,973.5,68.0,2.15,24.35,761.0,1045.39,757.73
2018,10,8,13,0,970.0,68.0,2.2,24.5,747.0,1026.13,746.41
2018,10,8,13,15,964.5,67.5,2.2,24.5,725.0,1000.61,731.01
2018,10,8,13,30,959.0,67.0,2.2,24.5,703.0,971.57,713.4
2018,10,8,13,45,950.5,66.0,2.2,24.45,673.5,935.86,691.54
2018,10,8,14,0,942.0,65.0,2.2,24.4,644.0,897.15,667.6
2018,10,8,14,15,930.0,63.5,2.25,24.25,607.5,852.16,639.9
2018,10,8,14,30,918.0,62.0,2.3,24.1,571.0,804.87,610.2
2018,10,8,14,45,901.5,61.0,2.3,23.95,529.0,752.8,576.29
2018,10,8,15,0,885.0,60.0,2.3,23.8,487.0,699.38,540.81
2018,10,8,15,15,862.5,57.5,2.3,23.8,440.0,639.22,497.83
2018,10,8,15,30,840.0,55.0,2.3,23.8,393.0,578.95,452.67
2018,10,8,15,45,806.0,52.0,2.3,23.05,342.5,512.01,402.08
2018,10,8,16,0,772.0,49.0,2.3,22.3,292.0,450.16,353.12
2018,10,8,16,15,719.5,46.0,2.05,21.3,240.5,378.51,294.36
2018,10,8,16,30,667.0,43.0,1.8,20.3,189.0,311.5,237.21
2018,10,8,16,45,580.0,37.5,1.5,19.3,140.0,235.94,172.44
2018,10,8,17,0,493.0,32.0,1.2,18.3,91.0,169.89,114.87
2018,10,8,17,15,308.5,22.5,1.15,17.55,53.5,90.99,43.94
2018,10,8,17,30,124.0,13.0,1.1,16.8,16.0,26.63,0.0
2018,10,8,17,45,62.0,6.5,1.1,16.1,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,12.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,6,15,158.0,11.5,1.05,10.9,22.0,29.55,0.0
2018,10,9,6,30,316.0,23.0,1.1,11.6,44.0,91.02,39.35
2018,10,9,6,45,448.0,30.5,1.15,12.3,89.0,157.39,108.58
2018,10,9,7,0,580.0,38.0,1.2,13.0,134.0,234.69,175.36
2018,10,9,7,15,609.5,47.0,1.2,13.75,178.5,292.07,227.74
2018,10,9,7,30,639.0,56.0,1.2,14.5,223.0,353.62,281.51
2018,10,9,7,45,696.5,59.0,1.2,15.3,276.0,422.2,338.34
2018,10,9,8,0,754.0,62.0,1.2,16.1,329.0,497.05,397.59
2018,10,9,8,15,806.5,61.0,1.1,17.0,382.5,568.73,451.16
2018,10,9,8,30,859.0,60.0,1.0,17.9,436.0,638.26,500.67
2018,10,9,8,45,879.0,62.0,0.9,18.85,481.0,696.04,538.44
2018,10,9,9,0,899.0,64.0,0.8,19.8,526.0,753.15,572.52
2018,10,9,9,15,910.5,66.5,0.8,20.35,565.0,803.14,602.89
2018,10,9,9,30,922.0,69.0,0.8,20.9,604.0,851.11,631.33
2018,10,9,9,45,929.0,71.5,0.8,21.5,636.5,892.91,655.09
2018,10,9,10,0,936.0,74.0,0.8,22.1,669.0,931.86,676.72
2018,10,9,10,15,944.0,75.0,0.8,22.5,695.5,966.93,696.16
2018,10,9,10,30,952.0,76.0,0.8,22.9,722.0,998.83,713.49
2018,10,9,10,45,957.0,76.5,0.75,23.3,740.5,1023.87,725.43
2018,10,9,11,0,962.0,77.0,0.7,23.7,759.0,1045.28,735.15
2018,10,9,11,15,964.5,77.5,0.8,24.0,769.5,1060.42,744.94
2018,10,9,11,30,967.0,78.0,0.9,24.3,780.0,1071.66,752.56
2018,10,9,11,45,960.0,81.5,1.0,24.55,780.0,1072.84,754.4
2018,10,9,12,0,953.0,85.0,1.1,24.8,780.0,1069.96,753.99
2018,10,9,12,15,958.5,81.5,1.25,24.9,775.5,1067.55,755.38
2018,10,9,12,30,964.0,78.0,1.4,25.0,771.0,1061.06,754.2
2018,10,9,12,45,930.5,89.5,1.5,25.05,748.0,1029.55,736.75
2018,10,9,13,0,897.0,101.0,1.6,25.1,725.0,994.82,717.31
2018,10,9,13,15,890.0,99.0,1.75,25.0,702.0,967.62,703.48
2018,10,9,13,30,883.0,97.0,1.9,24.9,679.0,937.22,687.15
2018,10,9,13,45,894.0,88.5,2.0,24.75,655.5,912.6,673.91
2018,10,9,14,0,905.0,80.0,2.1,24.6,632.0,883.86,657.72
2018,10,9,14,15,893.0,77.5,2.3,24.25,595.5,838.96,631.69
2018,10,9,14,30,881.0,75.0,2.5,23.9,559.0,791.89,603.45
2018,10,9,14,45,801.5,86.5,2.65,23.55,501.0,715.58,553.21
2018,10,9,15,0,722.0,98.0,2.8,23.2,443.0,637.81,498.84
2018,10,9,15,15,554.0,118.5,2.8,23.2,367.5,512.5,404.28
2018,10,9,15,30,386.0,139.0,2.8,23.2,292.0,394.43,312.82
2018,10,9,15,45,486.5,106.0,3.05,22.15,273.0,393.55,314.06
2018,10,9,16,0,587.0,73.0,3.3,21.1,254.0,386.86,308.26
2018,10,9,16,15,585.5,61.5,3.2,20.2,214.5,338.44,266.97
2018,10,9,16,30,584.0,50.0,3.1,19.3,175.0,289.29,223.13
2018,10,9,16,45,505.0,42.5,3.0,18.45,129.5,219.09,162.1
2018,10,9,17,0,426.0,35.0,2.9,17.6,84.0,157.87,107.89
2018,10,9,17,15,263.0,23.0,2.8,16.85,48.5,82.15,35.45
2018,10,9,17,30,100.0,11.0,2.7,16.1,13.0,22.0,0.0
2018,10,9,17,45,50.0,5.5,2.55,15.3,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
