Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,6,15,86.5,7.5,0.95,11.7,10.5,0.0,0.0
2018,10,20,6,30,173.0,15.0,0.9,12.2,21.0,49.93,0.0
2018,10,20,6,45,337.0,25.0,0.85,12.7,60.5,136.33,86.74
2018,10,20,7,0,501.0,35.0,0.8,13.2,100.0,226.4,169.62
2018,10,20,7,15,583.5,41.5,1.0,14.1,148.5,295.44,231.1
2018,10,20,7,30,666.0,48.0,1.2,15.0,197.0,376.24,300.37
2018,10,20,7,45,716.5,52.0,1.4,15.9,247.0,446.0,358.93
2018,10,20,8,0,767.0,56.0,1.6,16.8,297.0,519.7,418.26
2018,10,20,8,15,800.0,59.0,1.6,17.8,345.0,584.91,467.63
2018,10,20,8,30,833.0,62.0,1.6,18.8,393.0,651.43,515.76
2018,10,20,8,45,856.0,64.0,1.6,19.75,437.0,703.83,550.56
2018,10,20,9,0,879.0,66.0,1.6,20.7,481.0,761.74,587.48
2018,10,20,9,15,895.0,68.0,1.55,21.7,520.0,813.29,618.22
2018,10,20,9,30,911.0,70.0,1.5,22.7,559.0,863.22,646.98
2018,10,20,9,45,922.5,71.5,1.45,23.65,591.5,906.67,670.75
2018,10,20,10,0,934.0,73.0,1.4,24.6,624.0,947.6,692.36
2018,10,20,10,15,942.0,74.0,1.3,25.05,649.5,981.89,709.83
2018,10,20,10,30,950.0,75.0,1.2,25.5,675.0,1013.04,724.99
2018,10,20,10,45,955.5,75.5,1.1,25.95,693.0,1037.78,735.9
2018,10,20,11,0,961.0,76.0,1.0,26.4,711.0,1058.93,744.48
2018,10,20,11,15,963.5,76.5,1.0,26.55,720.5,1073.34,751.94
2018,10,20,11,30,966.0,77.0,1.0,26.7,730.0,1083.87,757.3
2018,10,20,11,45,966.5,77.0,1.0,26.9,731.5,1087.82,758.77
2018,10,20,12,0,967.0,77.0,1.0,27.1,733.0,1087.78,758.12
2018,10,20,12,15,965.5,76.0,1.05,27.1,726.0,1080.51,755.03
2018,10,20,12,30,964.0,75.0,1.1,27.1,719.0,1069.31,749.79
2018,10,20,12,45,959.0,75.0,1.15,27.05,704.0,1051.97,741.1
2018,10,20,13,0,954.0,75.0,1.2,27.0,689.0,1030.93,730.25
2018,10,20,13,15,947.0,74.5,1.25,26.85,666.0,1003.81,715.94
2018,10,20,13,30,940.0,74.0,1.3,26.7,643.0,973.35,699.5
2018,10,20,13,45,930.0,72.5,1.3,26.6,613.0,935.82,677.51
2018,10,20,14,0,920.0,71.0,1.3,26.5,583.0,895.52,653.62
2018,10,20,14,15,905.5,69.5,1.35,26.2,546.0,848.93,626.47
2018,10,20,14,30,891.0,68.0,1.4,25.9,509.0,800.39,597.46
2018,10,20,14,45,870.5,65.5,1.45,25.65,466.5,744.45,562.55
2018,10,20,15,0,850.0,63.0,1.5,25.4,424.0,687.69,526.13
2018,10,20,15,15,821.5,60.0,1.5,25.4,377.0,630.22,485.9
2018,10,20,15,30,793.0,57.0,1.5,25.4,330.0,566.95,439.23
2018,10,20,15,45,750.0,53.5,1.45,24.4,280.5,495.99,386.34
2018,10,20,16,0,707.0,50.0,1.4,23.4,231.0,427.9,333.14
2018,10,20,16,15,638.5,44.5,1.3,22.15,181.5,349.58,269.83
2018,10,20,16,30,570.0,39.0,1.2,20.9,132.0,277.84,209.24
2018,10,20,16,45,441.0,31.5,1.1,19.65,88.0,194.78,138.89
2018,10,20,17,0,312.0,24.0,1.0,18.4,44.0,118.91,55.94
2018,10,20,17,15,159.0,12.0,1.05,17.75,22.0,42.07,0.0
2018,10,20,17,30,6.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,17,45,3.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,6,15,82.5,7.5,0.8,10.55,10.0,0.0,0.0
2018,10,21,6,30,165.0,15.0,0.8,10.9,20.0,48.59,0.0
2018,10,21,6,45,327.0,24.5,0.75,11.3,58.0,133.29,82.9
2018,10,21,7,0,489.0,34.0,0.7,11.7,96.0,222.69,167.53
2018,10,21,7,15,573.0,40.5,0.8,12.25,144.0,291.66,229.36
2018,10,21,7,30,657.0,47.0,0.9,12.8,192.0,372.63,299.13
2018,10,21,7,45,708.0,51.0,0.95,13.4,241.5,442.14,357.47
2018,10,21,8,0,759.0,55.0,1.0,14.0,291.0,515.67,416.47
2018,10,21,8,15,792.0,58.0,1.1,14.85,338.5,580.42,466.34
2018,10,21,8,30,825.0,61.0,1.2,15.7,386.0,646.51,515.28
2018,10,21,8,45,848.5,63.5,1.3,16.6,430.0,699.42,551.49
2018,10,21,9,0,872.0,66.0,1.4,17.5,474.0,757.95,590.21
2018,10,21,9,15,887.5,68.0,1.45,18.35,512.5,808.76,622.14
2018,10,21,9,30,903.0,70.0,1.5,19.2,551.0,857.93,652.34
2018,10,21,9,45,913.5,72.0,1.55,20.0,583.0,900.76,677.86
2018,10,21,10,0,924.0,74.0,1.6,20.8,615.0,941.06,701.38
2018,10,21,10,15,932.0,75.0,1.6,21.3,640.5,975.02,720.63
2018,10,21,10,30,940.0,76.0,1.6,21.8,666.0,1005.86,737.77
2018,10,21,10,45,945.0,77.0,1.6,22.3,683.5,1030.47,750.85
2018,10,21,11,0,950.0,78.0,1.6,22.8,701.0,1051.51,761.74
2018,10,21,11,15,952.0,78.5,1.65,23.15,710.5,1065.24,769.38
2018,10,21,11,30,954.0,79.0,1.7,23.5,720.0,1075.12,774.83
2018,10,21,11,45,954.0,79.0,1.75,23.85,721.0,1078.47,776.38
2018,10,21,12,0,954.0,79.0,1.8,24.2,722.0,1077.89,775.71
2018,10,21,12,15,950.0,79.5,1.85,24.3,714.5,1069.93,771.38
2018,10,21,12,30,946.0,80.0,1.9,24.4,707.0,1058.14,764.84
2018,10,21,12,45,938.0,81.0,1.9,24.45,691.5,1039.23,753.41
2018,10,21,13,0,930.0,82.0,1.9,24.5,676.0,1016.79,739.9
2018,10,21,13,15,922.5,81.0,2.0,24.4,653.0,989.06,724.75
2018,10,21,13,30,915.0,80.0,2.1,24.3,630.0,958.12,707.37
2018,10,21,13,45,904.0,78.5,2.2,24.2,600.0,920.39,685.26
2018,10,21,14,0,893.0,77.0,2.3,24.1,570.0,880.05,661.08
2018,10,21,14,15,878.0,75.0,2.35,23.85,533.5,833.39,632.12
2018,10,21,14,30,863.0,73.0,2.4,23.6,497.0,784.91,601.38
2018,10,21,14,45,841.5,71.0,2.5,23.3,455.0,737.25,571.0
2018,10,21,15,0,820.0,69.0,2.6,23.0,413.0,680.86,533.47
2018,10,21,15,15,789.5,65.5,2.6,23.0,366.5,616.37,486.23
2018,10,21,15,30,759.0,62.0,2.6,23.0,320.0,552.74,437.7
2018,10,21,15,45,714.0,58.0,2.55,21.95,271.0,481.69,383.14
2018,10,21,16,0,669.0,54.0,2.5,20.9,222.0,413.72,328.54
2018,10,21,16,15,597.0,48.0,2.2,19.7,173.5,337.96,265.31
2018,10,21,16,30,525.0,42.0,1.9,18.5,125.0,267.02,204.01
2018,10,21,16,45,392.5,33.0,1.6,17.3,82.5,181.02,130.18
2018,10,21,17,0,260.0,24.0,1.3,16.1,40.0,104.35,41.5
2018,10,21,17,15,130.0,12.0,1.25,15.4,20.0,36.31,0.0
2018,10,21,17,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,6,15,77.0,7.5,1.05,7.8,9.5,0.0,0.0
2018,10,22,6,30,154.0,15.0,1.2,8.3,19.0,46.53,0.0
2018,10,22,6,45,314.5,25.0,1.3,8.8,56.0,130.3,79.02
2018,10,22,7,0,475.0,35.0,1.4,9.3,93.0,220.21,167.72
2018,10,22,7,15,536.0,40.5,1.45,9.85,134.5,280.69,224.1
2018,10,22,7,30,597.0,46.0,1.5,10.4,176.0,345.27,282.06
2018,10,22,7,45,582.5,57.0,1.55,10.9,209.5,387.4,319.95
2018,10,22,8,0,568.0,68.0,1.6,11.4,243.0,424.69,351.95
2018,10,22,8,15,619.5,75.5,1.65,12.1,294.0,496.63,409.6
2018,10,22,8,30,671.0,83.0,1.7,12.8,345.0,572.34,467.83
2018,10,22,8,45,716.5,85.5,1.7,13.5,393.5,641.08,518.57
2018,10,22,9,0,762.0,88.0,1.7,14.2,442.0,708.26,565.06
2018,10,22,9,15,812.5,84.0,1.75,14.95,489.0,777.06,611.43
2018,10,22,9,30,863.0,80.0,1.8,15.7,536.0,846.62,657.07
2018,10,22,9,45,894.0,76.5,1.85,16.45,573.5,890.4,683.85
2018,10,22,10,0,925.0,73.0,1.9,17.2,611.0,942.02,715.81
2018,10,22,10,15,933.0,74.0,1.9,17.8,636.0,975.95,735.15
2018,10,22,10,30,941.0,75.0,1.9,18.4,661.0,1006.77,752.44
2018,10,22,10,45,946.5,75.0,1.9,18.95,678.5,1030.6,765.24
2018,10,22,11,0,952.0,75.0,1.9,19.5,696.0,1050.89,775.82
2018,10,22,11,15,955.0,76.0,1.9,20.0,706.0,1066.21,783.44
2018,10,22,11,30,958.0,77.0,1.9,20.5,716.0,1077.7,788.78
2018,10,22,11,45,958.5,77.0,1.9,21.0,717.5,1081.53,789.41
2018,10,22,12,0,959.0,77.0,1.9,21.5,719.0,1081.42,787.81
2018,10,22,12,15,957.0,76.5,1.9,21.8,712.0,1074.21,782.54
2018,10,22,12,30,955.0,76.0,1.9,22.1,705.0,1063.12,775.07
2018,10,22,12,45,951.0,75.5,1.95,22.35,690.0,1046.22,764.93
2018,10,22,13,0,947.0,75.0,2.0,22.6,675.0,1025.64,752.57
2018,10,22,13,15,940.0,74.0,2.1,22.55,652.5,998.01,737.17
2018,10,22,13,30,933.0,73.0,2.2,22.5,630.0,967.09,719.5
2018,10,22,13,45,922.5,72.0,2.25,22.4,600.0,929.9,697.09
2018,10,22,14,0,912.0,71.0,2.3,22.3,570.0,890.01,672.64
2018,10,22,14,15,897.5,69.0,2.4,22.05,533.0,843.09,643.79
2018,10,22,14,30,883.0,67.0,2.5,21.8,496.0,794.26,613.0
2018,10,22,14,45,862.0,65.0,2.6,21.55,454.0,738.91,576.78
2018,10,22,15,0,841.0,63.0,2.7,21.3,412.0,682.82,539.07
2018,10,22,15,15,811.0,60.5,2.7,21.3,365.5,625.44,497.01
2018,10,22,15,30,781.0,58.0,2.7,21.3,319.0,562.35,448.42
2018,10,22,15,45,734.5,54.0,2.85,20.2,269.5,489.43,392.57
2018,10,22,16,0,688.0,50.0,3.0,19.1,220.0,419.8,336.45
2018,10,22,16,15,612.0,45.0,2.9,18.05,171.0,339.57,268.98
2018,10,22,16,30,536.0,40.0,2.8,17.0,122.0,269.95,207.86
2018,10,22,16,45,399.0,31.0,2.75,15.95,79.5,181.91,131.1
2018,10,22,17,0,262.0,22.0,2.7,14.9,37.0,102.88,30.39
2018,10,22,17,15,131.0,11.0,2.7,14.2,18.5,35.92,0.0
2018,10,22,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,23,6,15,72.5,7.0,1.6,7.05,8.5,0.0,0.0
2018,10,23,6,30,145.0,14.0,1.7,7.4,17.0,44.07,0.0
2018,10,23,6,45,303.5,24.5,1.75,7.75,53.5,126.78,73.5
2018,10,23,7,0,462.0,35.0,1.8,8.1,90.0,216.94,165.99
2018,10,23,7,15,501.0,40.5,1.75,8.7,126.0,267.83,215.23
2018,10,23,7,30,540.0,46.0,1.7,9.3,162.0,322.38,265.31
2018,10,23,7,45,369.0,75.0,1.7,9.9,163.0,291.01,242.75
2018,10,23,8,0,198.0,104.0,1.7,10.5,164.0,231.77,193.89
2018,10,23,8,15,411.5,97.5,1.65,11.25,248.0,383.77,320.9
2018,10,23,8,30,625.0,91.0,1.6,12.0,332.0,551.58,453.33
2018,10,23,8,45,711.5,86.5,1.6,12.75,390.5,640.07,518.9
2018,10,23,9,0,798.0,82.0,1.6,13.5,449.0,730.56,582.19
2018,10,23,9,15,837.0,79.5,1.6,14.3,492.5,792.94,622.75
2018,10,23,9,30,876.0,77.0,1.6,15.1,536.0,846.28,656.15
2018,10,23,9,45,894.0,76.5,1.65,15.85,569.5,891.66,684.15
2018,10,23,10,0,912.0,76.0,1.7,16.6,603.0,935.05,710.45
2018,10,23,10,15,902.5,83.0,1.7,17.2,623.0,959.38,723.45
2018,10,23,10,30,893.0,90.0,1.7,17.8,643.0,979.71,733.99
2018,10,23,10,45,841.0,111.0,1.75,18.4,643.0,983.29,734.29
2018,10,23,11,0,789.0,132.0,1.8,19.0,643.0,968.24,722.68
2018,10,23,11,15,726.5,157.5,1.9,19.3,633.0,952.29,712.24
2018,10,23,11,30,664.0,183.0,2.0,19.6,623.0,922.08,692.31
2018,10,23,11,45,682.5,176.0,2.1,19.9,629.0,936.19,702.24
2018,10,23,12,0,701.0,169.0,2.2,20.2,635.0,947.04,709.63
2018,10,23,12,15,721.0,159.5,2.35,20.2,634.5,953.24,715.39
2018,10,23,12,30,741.0,150.0,2.5,20.2,634.0,955.75,718.83
2018,10,23,12,45,595.0,194.5,2.65,20.15,578.0,847.0,646.36
2018,10,23,13,0,449.0,239.0,2.8,20.1,522.0,732.6,564.91
2018,10,23,13,15,418.5,230.0,2.9,19.95,486.5,683.06,531.16
2018,10,23,13,30,388.0,221.0,3.0,19.8,451.0,610.78,480.08
2018,10,23,13,45,390.5,216.0,3.1,19.6,437.5,595.96,470.93
2018,10,23,14,0,393.0,211.0,3.2,19.4,424.0,579.64,460.18
2018,10,23,14,15,367.5,200.5,3.15,19.15,389.5,532.27,425.15
2018,10,23,14,30,342.0,190.0,3.1,18.9,355.0,485.71,390.35
2018,10,23,14,45,285.5,179.0,3.1,18.65,308.5,416.37,336.75
2018,10,23,15,0,229.0,168.0,3.1,18.4,262.0,351.3,285.46
2018,10,23,15,15,436.5,121.5,3.1,18.4,275.0,441.46,360.11
2018,10,23,15,30,644.0,75.0,3.1,18.4,288.0,501.41,407.73
2018,10,23,15,45,531.0,75.5,2.8,17.75,232.5,402.74,327.65
2018,10,23,16,0,418.0,76.0,2.5,17.1,177.0,310.0,251.22
2018,10,23,16,15,336.5,62.5,2.2,16.1,132.0,234.37,187.45
2018,10,23,16,30,255.0,49.0,1.9,15.1,87.0,167.92,130.2
2018,10,23,16,45,192.0,34.0,1.6,14.15,56.5,115.63,83.06
2018,10,23,17,0,129.0,19.0,1.3,13.2,26.0,62.95,7.89
2018,10,23,17,15,64.5,9.5,1.25,12.65,13.0,21.0,0.0
2018,10,23,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.5,0.65,7.75,6.5,0.0,0.0
2018,10,24,6,30,79.0,11.0,0.6,8.2,13.0,26.85,0.0
2018,10,24,6,45,190.0,24.5,0.55,8.7,43.0,92.9,49.56
2018,10,24,7,0,301.0,38.0,0.5,9.2,73.0,164.17,124.61
2018,10,24,7,15,323.5,52.0,0.55,10.0,106.0,205.04,163.45
2018,10,24,7,30,346.0,66.0,0.6,10.8,139.0,250.14,203.97
2018,10,24,7,45,472.5,69.0,0.6,11.55,195.5,345.47,283.18
2018,10,24,8,0,599.0,72.0,0.6,12.3,252.0,449.67,366.24
2018,10,24,8,15,722.5,63.0,0.55,13.2,314.5,547.12,440.29
2018,10,24,8,30,846.0,54.0,0.5,14.1,377.0,650.7,515.27
2018,10,24,8,45,867.5,56.0,0.4,14.95,420.5,708.28,550.33
2018,10,24,9,0,889.0,58.0,0.3,15.8,464.0,765.35,584.1
2018,10,24,9,15,903.0,60.5,0.4,16.9,502.0,816.11,615.28
2018,10,24,9,30,917.0,63.0,0.5,18.0,540.0,865.07,644.79
2018,10,24,9,45,925.0,65.5,0.55,19.05,571.5,906.65,668.15
2018,10,24,10,0,933.0,68.0,0.6,20.1,603.0,945.5,689.48
2018,10,24,10,15,940.0,69.0,0.8,20.65,627.5,978.59,711.48
2018,10,24,10,30,947.0,70.0,1.0,21.2,652.0,1008.5,731.44
2018,10,24,10,45,951.0,71.0,1.15,21.7,669.0,1032.1,746.53
2018,10,24,11,0,955.0,72.0,1.3,22.2,686.0,1052.1,759.43
2018,10,24,11,15,957.5,72.0,1.5,22.35,695.0,1065.62,770.23
2018,10,24,11,30,960.0,72.0,1.7,22.5,704.0,1075.31,778.67
2018,10,24,11,45,959.5,72.5,1.85,22.65,705.0,1078.66,782.38
2018,10,24,12,0,959.0,73.0,2.0,22.8,706.0,1078.08,783.72
2018,10,24,12,15,956.5,72.5,2.2,22.8,698.5,1070.3,781.67
2018,10,24,12,30,954.0,72.0,2.4,22.8,691.0,1058.65,777.12
2018,10,24,12,45,949.0,71.0,2.55,22.75,675.5,1040.1,767.61
2018,10,24,13,0,944.0,70.0,2.7,22.7,660.0,1017.92,755.71
2018,10,24,13,15,935.5,69.5,2.85,22.55,636.5,989.52,739.85
2018,10,24,13,30,927.0,69.0,3.0,22.4,613.0,957.92,721.67
2018,10,24,13,45,915.5,67.5,3.15,22.3,582.5,919.38,698.34
2018,10,24,14,0,904.0,66.0,3.3,22.2,552.0,878.23,672.85
2018,10,24,14,15,888.0,64.5,3.35,22.0,515.5,830.97,642.29
2018,10,24,14,30,872.0,63.0,3.4,21.8,479.0,781.96,609.99
2018,10,24,14,45,815.0,68.5,3.4,21.6,430.5,716.48,564.81
2018,10,24,15,0,758.0,74.0,3.4,21.4,382.0,644.86,514.09
2018,10,24,15,15,705.0,72.0,3.4,21.4,332.0,569.92,457.16
2018,10,24,15,30,652.0,70.0,3.4,21.4,282.0,501.37,403.35
2018,10,24,15,45,560.0,68.0,3.05,20.6,230.0,411.72,331.83
2018,10,24,16,0,468.0,66.0,2.7,19.8,178.0,330.09,264.83
2018,10,24,16,15,403.5,55.0,2.35,18.75,135.5,260.85,206.39
2018,10,24,16,30,339.0,44.0,2.0,17.7,93.0,198.51,152.18
2018,10,24,16,45,294.0,32.0,1.65,16.65,62.5,149.28,105.44
2018,10,24,17,0,249.0,20.0,1.3,15.6,32.0,96.77,0.0
2018,10,24,17,15,124.5,10.0,1.3,15.1,16.0,34.15,0.0
2018,10,24,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.0,0.9,8.85,7.0,0.0,0.0
2018,10,25,6,30,127.0,12.0,1.0,9.2,14.0,38.99,0.0
2018,10,25,6,45,303.5,21.5,1.05,9.5,49.5,124.32,60.75
2018,10,25,7,0,480.0,31.0,1.1,9.8,85.0,217.98,164.19
2018,10,25,7,15,569.0,37.0,1.05,10.4,132.0,291.78,231.34
2018,10,25,7,30,658.0,43.0,1.0,11.0,179.0,374.64,303.2
2018,10,25,7,45,710.5,46.5,0.9,11.55,227.5,444.39,361.86
2018,10,25,8,0,763.0,50.0,0.8,12.1,276.0,518.28,420.67
2018,10,25,8,15,797.0,52.5,0.9,12.95,323.0,577.72,466.99
2018,10,25,8,30,831.0,55.0,1.0,13.8,370.0,643.17,515.84
2018,10,25,8,45,854.5,57.0,1.05,14.65,413.0,701.45,555.06
2018,10,25,9,0,878.0,59.0,1.1,15.5,456.0,759.44,592.99
2018,10,25,9,15,891.5,61.5,1.25,16.5,493.5,809.29,625.22
2018,10,25,9,30,905.0,64.0,1.4,17.5,531.0,857.34,655.72
2018,10,25,9,45,914.0,66.5,1.5,18.45,562.5,899.33,681.11
2018,10,25,10,0,923.0,69.0,1.6,19.4,594.0,938.69,704.47
2018,10,25,10,15,931.0,69.5,1.7,20.1,618.5,971.77,724.14
2018,10,25,10,30,939.0,70.0,1.8,20.8,643.0,1001.76,741.75
2018,10,25,10,45,944.5,70.0,1.9,21.5,660.0,1025.38,755.22
2018,10,25,11,0,950.0,70.0,2.0,22.2,677.0,1045.48,766.51
2018,10,25,11,15,953.0,70.5,2.0,22.55,686.5,1060.03,774.06
2018,10,25,11,30,956.0,71.0,2.0,22.9,696.0,1070.78,779.36
2018,10,25,11,45,956.5,70.5,2.05,23.25,697.0,1073.86,780.67
2018,10,25,12,0,957.0,70.0,2.1,23.6,698.0,1073.02,779.75
2018,10,25,12,15,954.0,70.5,2.2,23.8,691.0,1065.96,776.18
2018,10,25,12,30,951.0,71.0,2.3,24.0,684.0,1055.07,770.32
2018,10,25,12,45,945.5,71.0,2.35,24.2,669.0,1037.29,759.56
2018,10,25,13,0,940.0,71.0,2.4,24.4,654.0,1015.92,746.62
2018,10,25,13,15,933.0,70.0,2.5,24.4,631.0,988.4,730.8
2018,10,25,13,30,926.0,69.0,2.6,24.4,608.0,957.65,712.77
2018,10,25,13,45,915.5,67.5,2.7,24.4,578.5,920.03,689.95
2018,10,25,14,0,905.0,66.0,2.8,24.4,549.0,879.76,665.07
2018,10,25,14,15,889.5,65.0,2.85,24.2,513.0,833.53,635.85
2018,10,25,14,30,874.0,64.0,2.9,24.0,477.0,785.51,604.89
2018,10,25,14,45,853.0,61.5,2.95,23.85,435.0,729.96,567.81
2018,10,25,15,0,832.0,59.0,3.0,23.7,393.0,673.72,529.39
2018,10,25,15,15,801.5,56.5,3.0,23.7,347.5,616.62,487.74
2018,10,25,15,30,771.0,54.0,3.0,23.7,302.0,553.85,439.37
2018,10,25,15,45,724.5,50.0,2.7,22.7,253.5,481.57,382.77
2018,10,25,16,0,678.0,46.0,2.4,21.7,205.0,412.63,326.51
2018,10,25,16,15,602.5,41.0,2.1,20.4,157.5,333.29,260.32
2018,10,25,16,30,527.0,36.0,1.8,19.1,110.0,261.13,197.72
2018,10,25,16,45,377.0,27.5,1.5,17.8,69.5,173.33,120.14
2018,10,25,17,0,227.0,19.0,1.2,16.5,29.0,89.55,0.0
2018,10,25,17,15,113.5,9.5,1.15,15.9,14.5,7.47,0.0
2018,10,25,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,6,15,61.0,5.5,0.85,11.5,6.5,0.0,0.0
2018,10,26,6,30,122.0,11.0,0.8,11.9,13.0,37.31,0.0
2018,10,26,6,45,296.0,21.0,0.8,12.25,47.5,121.66,51.15
2018,10,26,7,0,470.0,31.0,0.8,12.6,82.0,215.26,159.69
2018,10,26,7,15,559.0,36.5,0.9,13.5,128.0,288.31,225.64
2018,10,26,7,30,648.0,42.0,1.0,14.4,174.0,370.17,295.98
2018,10,26,7,45,700.5,46.0,1.1,15.3,222.0,439.91,354.54
2018,10,26,8,0,753.0,50.0,1.2,16.2,270.0,513.86,413.81
2018,10,26,8,15,787.0,52.5,1.2,17.15,316.5,578.1,462.47
2018,10,26,8,30,821.0,55.0,1.2,18.1,363.0,637.69,505.61
2018,10,26,8,45,844.5,57.5,1.2,19.05,406.0,696.09,543.97
2018,10,26,9,0,868.0,60.0,1.2,20.0,449.0,754.23,580.85
2018,10,26,9,15,880.5,62.5,1.25,20.85,485.5,802.79,610.86
2018,10,26,9,30,893.0,65.0,1.3,21.7,522.0,849.52,639.1
2018,10,26,9,45,884.0,73.0,1.35,22.55,548.5,881.97,657.36
2018,10,26,10,0,875.0,81.0,1.4,23.4,575.0,910.57,673.06
2018,10,26,10,15,842.5,95.5,1.45,23.95,588.0,932.32,685.03
2018,10,26,10,30,810.0,110.0,1.5,24.5,601.0,938.09,686.78
2018,10,26,10,45,803.5,116.5,1.6,25.0,614.5,955.4,697.11
2018,10,26,11,0,797.0,123.0,1.7,25.5,628.0,969.12,705.06
2018,10,26,11,15,821.5,116.5,1.75,25.75,643.5,996.22,721.74
2018,10,26,11,30,846.0,110.0,1.8,26.0,659.0,1020.01,736.2
2018,10,26,11,45,879.0,97.5,1.85,26.25,669.0,1028.2,740.93
2018,10,26,12,0,912.0,85.0,1.9,26.5,679.0,1046.29,752.22
2018,10,26,12,15,913.0,83.5,1.95,26.55,673.0,1041.04,749.44
2018,10,26,12,30,914.0,82.0,2.0,26.6,667.0,1032.06,744.72
2018,10,26,12,45,894.0,86.0,2.05,26.6,647.5,1005.17,728.88
2018,10,26,13,0,874.0,90.0,2.1,26.6,628.0,975.25,711.23
2018,10,26,13,15,887.0,82.0,2.15,26.45,611.0,959.83,703.39
2018,10,26,13,30,900.0,74.0,2.2,26.3,594.0,940.28,692.73
2018,10,26,13,45,869.5,77.5,2.2,26.2,559.0,891.49,662.09
2018,10,26,14,0,839.0,81.0,2.2,26.1,524.0,850.95,636.89
2018,10,26,14,15,829.0,76.5,2.25,25.85,489.5,806.64,609.49
2018,10,26,14,30,819.0,72.0,2.3,25.6,455.0,760.3,580.17
2018,10,26,14,45,803.5,67.5,2.3,25.35,415.5,708.02,545.71
2018,10,26,15,0,788.0,63.0,2.3,25.1,376.0,654.7,509.76
2018,10,26,15,15,731.0,63.5,2.3,25.1,327.0,579.02,454.42
2018,10,26,15,30,674.0,64.0,2.3,25.1,278.0,509.35,401.21
2018,10,26,15,45,592.0,61.5,2.0,24.05,227.0,423.85,334.87
2018,10,26,16,0,510.0,59.0,1.7,23.0,176.0,345.48,271.95
2018,10,26,16,15,390.0,52.5,1.55,21.85,129.5,253.49,197.13
2018,10,26,16,30,270.0,46.0,1.4,20.7,83.0,172.74,130.09
2018,10,26,16,45,167.5,30.5,1.2,19.55,50.5,105.93,71.53
2018,10,26,17,0,65.0,15.0,1.0,18.4,18.0,29.38,0.0
2018,10,26,17,15,32.5,7.5,1.0,17.9,9.0,5.9,0.0
2018,10,26,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,6,15,49.0,5.0,0.55,12.75,5.5,0.0,0.0
2018,10,27,6,30,98.0,10.0,0.5,13.1,11.0,31.11,0.0
2018,10,27,6,45,261.0,21.0,0.5,13.4,44.0,111.18,37.32
2018,10,27,7,0,424.0,32.0,0.5,13.7,77.0,205.16,150.97
2018,10,27,7,15,518.5,38.5,0.55,14.45,122.0,277.87,216.05
2018,10,27,7,30,613.0,45.0,0.6,15.2,167.0,357.92,284.17
2018,10,27,7,45,653.0,51.0,0.65,15.9,212.0,421.61,337.43
2018,10,27,8,0,693.0,57.0,0.7,16.6,257.0,488.26,390.57
2018,10,27,8,15,696.0,66.5,0.7,17.5,296.0,537.94,427.72
2018,10,27,8,30,699.0,76.0,0.7,18.4,335.0,589.78,464.58
2018,10,27,8,45,758.5,74.0,0.7,19.3,385.0,661.44,514.01
2018,10,27,9,0,818.0,72.0,0.7,20.2,435.0,739.24,564.25
2018,10,27,9,15,846.5,71.5,0.8,21.05,475.0,795.82,599.89
2018,10,27,9,30,875.0,71.0,0.9,21.9,515.0,842.76,628.65
2018,10,27,9,45,895.5,69.5,1.0,22.7,548.5,888.81,656.61
2018,10,27,10,0,916.0,68.0,1.1,23.5,582.0,933.01,682.98
2018,10,27,10,15,911.0,73.0,1.2,23.95,602.5,959.18,698.5
2018,10,27,10,30,906.0,78.0,1.3,24.4,623.0,981.63,711.88
2018,10,27,10,45,914.5,78.5,1.4,24.85,641.5,1008.11,727.9
2018,10,27,11,0,923.0,79.0,1.5,25.3,660.0,1031.29,741.8
2018,10,27,11,15,917.0,82.0,1.55,25.55,666.5,1039.41,746.18
2018,10,27,11,30,911.0,85.0,1.6,25.8,673.0,1043.7,748.49
2018,10,27,11,45,905.5,88.0,1.7,26.0,673.0,1044.7,749.86
2018,10,27,12,0,900.0,91.0,1.8,26.2,673.0,1041.95,749.03
2018,10,27,12,15,875.0,98.5,1.85,26.25,659.5,1021.02,736.61
2018,10,27,12,30,850.0,106.0,1.9,26.3,646.0,1010.1,730.82
2018,10,27,12,45,889.5,90.5,1.95,26.35,644.0,1006.75,729.85
2018,10,27,13,0,929.0,75.0,2.0,26.4,642.0,1011.41,734.09
2018,10,27,13,15,921.5,73.5,2.05,26.3,619.0,983.03,717.59
2018,10,27,13,30,914.0,72.0,2.1,26.2,596.0,951.47,699.3
2018,10,27,13,45,902.5,71.0,2.15,26.1,566.5,913.94,676.92
2018,10,27,14,0,891.0,70.0,2.2,26.0,537.0,873.87,652.62
2018,10,27,14,15,875.5,68.0,2.25,25.75,501.0,826.92,623.64
2018,10,27,14,30,860.0,66.0,2.3,25.5,465.0,778.23,592.93
2018,10,27,14,45,838.0,64.0,2.3,25.25,423.5,723.19,556.74
2018,10,27,15,0,816.0,62.0,2.3,25.0,382.0,674.13,524.04
2018,10,27,15,15,783.0,58.5,2.3,25.0,336.0,608.34,476.56
2018,10,27,15,30,750.0,55.0,2.3,25.0,290.0,543.73,427.52
2018,10,27,15,45,703.0,51.0,2.15,23.9,242.5,472.21,372.5
2018,10,27,16,0,656.0,47.0,2.0,22.8,195.0,404.06,317.63
2018,10,27,16,15,576.5,41.5,1.8,21.6,148.5,323.4,250.82
2018,10,27,16,30,497.0,36.0,1.6,20.4,102.0,254.43,190.97
2018,10,27,16,45,346.5,27.0,1.4,19.2,63.5,163.42,108.91
2018,10,27,17,0,196.0,18.0,1.2,18.0,25.0,67.44,0.0
2018,10,27,17,15,98.0,9.0,1.2,17.4,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,28,6,15,16.5,3.5,1.5,9.95,3.5,0.0,0.0
2018,10,28,6,30,33.0,7.0,1.7,10.3,7.0,13.41,0.0
2018,10,28,6,45,87.5,21.5,1.9,10.65,29.0,54.08,10.32
2018,10,28,7,0,142.0,36.0,2.1,11.0,51.0,99.41,73.13
2018,10,28,7,15,173.5,53.5,2.25,11.5,81.0,139.29,110.46
2018,10,28,7,30,205.0,71.0,2.4,12.0,111.0,182.68,149.48
2018,10,28,7,45,239.5,88.0,2.6,12.5,147.0,230.46,191.43
2018,10,28,8,0,274.0,105.0,2.8,13.0,183.0,281.78,235.37
2018,10,28,8,15,334.0,116.0,2.85,13.55,227.5,360.27,300.31
2018,10,28,8,30,394.0,127.0,2.9,14.1,272.0,431.16,357.53
2018,10,28,8,45,440.5,135.0,3.0,14.65,314.5,493.74,406.74
2018,10,28,9,0,487.0,143.0,3.1,15.2,357.0,559.29,457.08
2018,10,28,9,15,532.5,144.0,3.15,15.8,396.5,618.68,501.47
2018,10,28,9,30,578.0,145.0,3.2,16.4,436.0,688.67,552.54
2018,10,28,9,45,713.0,117.0,3.2,16.95,498.5,799.81,631.72
2018,10,28,10,0,848.0,89.0,3.2,17.5,561.0,908.05,705.44
2018,10,28,10,15,885.0,81.5,3.25,18.05,593.0,946.0,728.68
2018,10,28,10,30,922.0,74.0,3.3,18.6,625.0,992.94,758.48
2018,10,28,10,45,930.0,74.0,3.4,19.1,643.0,1018.57,773.97
2018,10,28,11,0,938.0,74.0,3.5,19.6,661.0,1040.83,787.4
2018,10,28,11,15,895.0,90.5,3.55,20.0,657.0,1028.17,777.33
2018,10,28,11,30,852.0,107.0,3.6,20.4,653.0,1024.04,773.51
2018,10,28,11,45,805.0,124.0,3.65,20.75,640.5,998.31,755.3
2018,10,28,12,0,758.0,141.0,3.7,21.1,628.0,977.47,740.7
2018,10,28,12,15,742.5,144.0,3.75,21.3,617.0,961.22,729.73
2018,10,28,12,30,727.0,147.0,3.8,21.5,606.0,941.89,716.71
2018,10,28,12,45,701.5,150.5,3.85,21.7,585.0,910.25,695.26
2018,10,28,13,0,676.0,154.0,3.9,21.9,564.0,876.18,672.16
2018,10,28,13,15,770.0,119.0,3.9,21.85,570.0,910.77,697.58
2018,10,28,13,30,864.0,84.0,3.9,21.8,576.0,920.2,705.09
2018,10,28,13,45,871.0,77.0,3.95,21.75,551.0,893.51,688.01
2018,10,28,14,0,878.0,70.0,4.0,21.7,526.0,863.18,668.56
2018,10,28,14,15,865.5,66.5,3.95,21.5,490.5,817.34,637.8
2018,10,28,14,30,853.0,63.0,3.9,21.3,455.0,769.57,605.36
2018,10,28,14,45,838.0,60.5,3.9,21.05,416.5,719.52,571.02
2018,10,28,15,0,823.0,58.0,3.9,20.8,378.0,668.31,535.13
2018,10,28,15,15,791.0,55.5,3.9,20.8,332.5,610.77,492.06
2018,10,28,15,30,759.0,53.0,3.9,20.8,287.0,547.67,442.16
2018,10,28,15,45,709.0,49.0,3.7,19.95,239.0,474.07,383.2
2018,10,28,16,0,659.0,45.0,3.5,19.1,191.0,404.19,324.83
2018,10,28,16,15,575.5,40.0,3.15,18.3,144.5,322.15,254.52
2018,10,28,16,30,492.0,35.0,2.8,17.5,98.0,252.22,192.01
2018,10,28,16,45,341.0,26.0,2.4,16.65,60.5,160.15,105.46
2018,10,28,17,0,190.0,17.0,2.0,15.8,23.0,65.29,0.0
2018,10,28,17,15,95.0,8.5,2.0,15.35,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,29,6,15,21.0,3.5,2.45,7.8,3.5,0.0,0.0
2018,10,29,6,30,42.0,7.0,2.6,8.1,7.0,15.65,0.0
2018,10,29,6,45,92.0,21.5,2.7,8.4,28.5,55.68,3.03
2018,10,29,7,0,142.0,36.0,2.8,8.7,50.0,100.5,74.18
2018,10,29,7,15,190.5,52.0,3.05,9.4,82.0,145.4,116.3
2018,10,29,7,30,239.0,68.0,3.3,10.1,114.0,196.03,161.92
2018,10,29,7,45,250.0,85.5,3.55,10.8,145.0,233.96,196.01
2018,10,29,8,0,261.0,103.0,3.8,11.5,176.0,272.78,229.71
2018,10,29,8,15,228.5,125.0,4.05,12.2,197.0,290.07,243.85
2018,10,29,8,30,196.0,147.0,4.3,12.9,218.0,289.01,242.22
2018,10,29,8,45,232.0,163.0,4.55,13.65,257.0,356.85,297.71
2018,10,29,9,0,268.0,179.0,4.8,14.4,296.0,412.85,342.55
2018,10,29,9,15,280.0,194.5,4.8,14.9,326.0,451.12,371.94
2018,10,29,9,30,292.0,210.0,4.8,15.4,356.0,489.6,401.04
2018,10,29,9,45,276.0,226.0,4.85,15.85,371.0,503.86,410.28
2018,10,29,10,0,260.0,242.0,4.9,16.3,386.0,516.24,418.03
2018,10,29,10,15,395.0,220.0,4.9,16.5,449.0,625.41,504.92
2018,10,29,10,30,530.0,198.0,4.9,16.7,512.0,765.01,611.15
2018,10,29,10,45,680.0,155.0,4.9,16.9,569.5,887.39,700.21
2018,10,29,11,0,830.0,112.0,4.9,17.1,627.0,992.03,773.1
2018,10,29,11,15,839.0,110.5,4.9,17.05,638.0,1009.2,784.12
2018,10,29,11,30,848.0,109.0,4.9,17.0,649.0,1022.98,793.51
2018,10,29,11,45,743.5,144.5,4.9,16.95,618.5,968.08,754.69
2018,10,29,12,0,639.0,180.0,4.9,16.9,588.0,899.43,706.14
2018,10,29,12,15,545.0,207.5,4.9,16.65,553.0,820.66,649.3
2018,10,29,12,30,451.0,235.0,4.9,16.4,518.0,750.41,596.29
2018,10,29,12,45,608.5,181.0,4.9,16.15,553.0,850.49,675.03
2018,10,29,13,0,766.0,127.0,4.9,15.9,588.0,934.07,736.53
2018,10,29,13,15,724.0,134.5,4.85,15.75,557.5,885.66,701.9
2018,10,29,13,30,682.0,142.0,4.8,15.6,527.0,835.63,666.66
2018,10,29,13,45,782.5,107.0,4.8,15.4,527.0,859.62,686.36
2018,10,29,14,0,883.0,72.0,4.8,15.2,527.0,870.68,696.28
2018,10,29,14,15,818.0,81.0,4.8,15.2,479.5,804.93,648.97
2018,10,29,14,30,753.0,90.0,4.8,15.2,432.0,730.52,594.71
2018,10,29,14,45,777.0,76.5,4.75,15.2,401.5,700.79,573.64
2018,10,29,15,0,801.0,63.0,4.7,15.2,371.0,666.19,548.3
2018,10,29,15,15,780.0,58.5,4.7,15.2,328.0,607.91,502.98
2018,10,29,15,30,759.0,54.0,4.7,15.2,285.0,549.66,455.41
2018,10,29,15,45,713.5,49.5,4.4,14.95,237.5,477.97,394.92
2018,10,29,16,0,668.0,45.0,4.1,14.7,190.0,409.52,335.12
2018,10,29,16,15,591.5,39.0,3.6,13.95,143.5,329.07,264.35
2018,10,29,16,30,515.0,33.0,3.1,13.2,97.0,256.02,197.64
2018,10,29,16,45,349.5,24.0,2.65,12.45,59.0,160.7,104.16
2018,10,29,17,0,184.0,15.0,2.2,11.7,21.0,62.34,0.0
2018,10,29,17,15,92.0,7.5,2.1,11.25,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
