Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,19,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,20,7,15,27.0,7.0,0.55,6.85,8.0,5.51,0.0
2018,12,20,7,30,54.0,14.0,0.5,7.1,16.0,35.29,0.0
2018,12,20,7,45,105.5,29.5,0.5,7.3,40.0,104.18,74.46
2018,12,20,8,0,157.0,45.0,0.5,7.5,64.0,157.63,128.11
2018,12,20,8,15,244.5,56.0,0.6,7.9,99.0,243.31,203.11
2018,12,20,8,30,332.0,67.0,0.7,8.3,134.0,325.26,273.5
2018,12,20,8,45,352.5,79.0,0.8,8.7,164.0,369.46,310.87
2018,12,20,9,0,373.0,91.0,0.9,9.1,194.0,414.84,348.2
2018,12,20,9,15,330.5,111.0,0.9,9.45,211.5,421.29,351.89
2018,12,20,9,30,288.0,131.0,0.9,9.8,229.0,404.95,337.67
2018,12,20,9,45,309.0,141.5,0.9,10.15,255.5,445.09,369.06
2018,12,20,10,0,330.0,152.0,0.9,10.5,282.0,485.9,399.81
2018,12,20,10,15,331.0,163.0,0.9,10.85,301.0,509.38,416.25
2018,12,20,10,30,332.0,174.0,0.9,11.2,320.0,531.95,431.94
2018,12,20,10,45,361.5,178.0,0.95,11.6,343.0,572.03,461.74
2018,12,20,11,0,391.0,182.0,1.0,12.0,366.0,612.14,490.98
2018,12,20,11,15,439.0,176.0,1.05,12.15,387.5,682.21,542.22
2018,12,20,11,30,487.0,170.0,1.1,12.3,409.0,728.6,575.85
2018,12,20,11,45,472.0,174.5,1.2,12.45,408.0,722.2,570.9
2018,12,20,12,0,457.0,179.0,1.3,12.6,407.0,713.65,565.07
2018,12,20,12,15,332.0,199.0,1.25,12.65,364.0,586.06,468.6
2018,12,20,12,30,207.0,219.0,1.2,12.7,321.0,460.05,371.12
2018,12,20,12,45,190.5,213.0,1.15,12.75,305.5,434.47,351.99
2018,12,20,13,0,174.0,207.0,1.1,12.8,290.0,408.82,331.91
2018,12,20,13,15,141.0,197.5,1.05,12.75,263.0,362.62,295.3
2018,12,20,13,30,108.0,188.0,1.0,12.7,236.0,317.4,259.14
2018,12,20,13,45,116.0,181.5,0.95,12.6,230.5,315.65,258.64
2018,12,20,14,0,124.0,175.0,0.9,12.5,225.0,313.52,257.52
2018,12,20,14,15,89.5,155.0,0.8,12.2,189.5,237.13,195.62
2018,12,20,14,30,55.0,135.0,0.7,11.9,154.0,182.56,150.48
2018,12,20,14,45,70.0,126.0,0.6,11.55,148.0,184.94,153.43
2018,12,20,15,0,85.0,117.0,0.5,11.2,142.0,201.81,167.74
2018,12,20,15,15,63.0,100.5,0.5,11.2,117.5,150.21,124.09
2018,12,20,15,30,41.0,84.0,0.5,11.2,93.0,115.74,94.36
2018,12,20,15,45,28.5,67.5,0.65,10.35,73.0,89.28,71.44
2018,12,20,16,0,16.0,51.0,0.8,9.5,53.0,63.87,48.97
2018,12,20,16,15,8.5,34.5,0.8,9.3,35.5,36.51,24.43
2018,12,20,16,30,1.0,18.0,0.8,9.1,18.0,14.83,0.82
2018,12,20,16,45,0.5,9.0,0.75,8.9,9.0,7.29,0.0
2018,12,20,17,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,7.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,7.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,7.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,7.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,6.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,21,7,15,2.0,4.5,0.95,7.15,4.5,3.54,0.0
2018,12,21,7,30,4.0,9.0,1.0,7.6,9.0,8.87,0.0
2018,12,21,7,45,157.0,22.5,1.05,8.05,41.5,129.32,92.38
2018,12,21,8,0,310.0,36.0,1.1,8.5,74.0,245.66,200.52
2018,12,21,8,15,491.5,37.5,1.25,8.95,124.5,373.45,310.8
2018,12,21,8,30,673.0,39.0,1.4,9.4,175.0,513.62,427.56
2018,12,21,8,45,719.5,42.0,1.55,9.85,215.5,581.42,482.22
2018,12,21,9,0,766.0,45.0,1.7,10.3,256.0,644.45,531.02
2018,12,21,9,15,796.0,47.5,1.85,10.7,293.0,702.07,574.28
2018,12,21,9,30,826.0,50.0,2.0,11.1,330.0,759.95,616.61
2018,12,21,9,45,846.5,51.5,2.2,11.5,362.5,808.07,651.25
2018,12,21,10,0,867.0,53.0,2.4,11.9,395.0,854.98,684.55
2018,12,21,10,15,881.0,54.5,2.3,12.15,421.5,894.38,709.74
2018,12,21,10,30,895.0,56.0,2.2,12.4,448.0,931.59,732.91
2018,12,21,10,45,904.5,57.0,2.15,12.7,468.0,961.3,750.89
2018,12,21,11,0,914.0,58.0,2.1,13.0,488.0,988.15,766.82
2018,12,21,11,15,920.0,59.0,2.15,13.25,501.0,1008.49,779.64
2018,12,21,11,30,926.0,60.0,2.2,13.5,514.0,1025.55,790.4
2018,12,21,11,45,876.0,71.5,2.25,13.75,504.5,996.92,770.21
2018,12,21,12,0,826.0,83.0,2.3,14.0,495.0,976.26,756.06
2018,12,21,12,15,476.5,138.0,2.35,14.05,375.5,683.09,546.85
2018,12,21,12,30,127.0,193.0,2.4,14.1,256.0,345.41,281.25
2018,12,21,12,45,82.0,187.5,2.45,14.15,228.0,270.05,221.05
2018,12,21,13,0,37.0,182.0,2.5,14.2,200.0,218.61,177.82
2018,12,21,13,15,41.5,174.5,2.5,14.1,194.0,214.36,174.96
2018,12,21,13,30,46.0,167.0,2.5,14.0,188.0,210.11,171.98
2018,12,21,13,45,33.0,145.0,2.5,13.85,159.5,171.62,140.14
2018,12,21,14,0,20.0,123.0,2.5,13.7,131.0,121.64,98.35
2018,12,21,14,15,277.0,107.5,2.55,13.5,206.0,400.39,335.8
2018,12,21,14,30,534.0,92.0,2.6,13.3,281.0,597.14,493.96
2018,12,21,14,45,360.5,98.0,2.65,13.05,220.0,435.82,364.55
2018,12,21,15,0,187.0,104.0,2.7,12.8,159.0,278.2,233.84
2018,12,21,15,15,136.0,95.0,2.7,12.8,132.0,208.98,175.36
2018,12,21,15,30,85.0,86.0,2.7,12.8,105.0,161.1,133.43
2018,12,21,15,45,68.5,69.5,2.0,11.55,82.5,128.91,105.46
2018,12,21,16,0,52.0,53.0,1.3,10.3,60.0,98.19,78.21
2018,12,21,16,15,35.5,36.5,1.25,9.75,40.5,59.3,43.32
2018,12,21,16,30,19.0,20.0,1.2,9.2,21.0,28.56,7.96
2018,12,21,16,45,12.0,10.0,1.15,8.65,10.5,12.95,0.0
2018,12,21,17,0,5.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,21,17,15,2.5,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,22,7,15,117.0,9.0,0.65,5.05,13.0,7.08,0.0
2018,12,22,7,30,234.0,18.0,0.7,5.5,26.0,118.56,0.0
2018,12,22,7,45,384.0,25.5,0.7,5.95,61.5,249.99,179.36
2018,12,22,8,0,534.0,33.0,0.7,6.4,97.0,358.49,291.05
2018,12,22,8,15,610.0,37.5,0.85,6.9,138.5,438.84,363.04
2018,12,22,8,30,686.0,42.0,1.0,7.4,180.0,524.57,435.98
2018,12,22,8,45,715.5,47.0,1.15,7.9,218.0,583.86,484.56
2018,12,22,9,0,745.0,52.0,1.3,8.4,256.0,644.01,531.21
2018,12,22,9,15,683.0,67.5,1.4,8.9,274.5,651.26,535.91
2018,12,22,9,30,621.0,83.0,1.5,9.4,293.0,646.68,531.65
2018,12,22,9,45,598.0,95.5,1.65,9.85,313.5,664.89,544.99
2018,12,22,10,0,575.0,108.0,1.8,10.3,334.0,679.29,555.0
2018,12,22,10,15,637.0,102.0,1.8,10.6,368.0,747.47,604.16
2018,12,22,10,30,699.0,96.0,1.8,10.9,402.0,815.61,651.56
2018,12,22,10,45,751.0,90.5,1.8,11.25,432.0,874.37,691.09
2018,12,22,11,0,803.0,85.0,1.8,11.6,462.0,926.38,725.24
2018,12,22,11,15,860.5,76.0,1.55,11.75,489.5,984.03,759.71
2018,12,22,11,30,918.0,67.0,1.3,11.9,517.0,1026.97,782.56
2018,12,22,11,45,917.5,67.5,1.05,12.05,521.0,1033.41,780.4
2018,12,22,12,0,917.0,68.0,0.8,12.2,525.0,1036.35,776.01
2018,12,22,12,15,910.5,69.0,0.85,12.2,521.0,1030.39,773.3
2018,12,22,12,30,904.0,70.0,0.9,12.2,517.0,1021.0,768.64
2018,12,22,12,45,841.0,81.5,0.95,12.2,490.5,977.57,741.69
2018,12,22,13,0,778.0,93.0,1.0,12.2,464.0,918.66,704.42
2018,12,22,13,15,684.5,108.5,1.05,12.15,426.5,841.19,653.81
2018,12,22,13,30,591.0,124.0,1.1,12.1,389.0,755.12,595.78
2018,12,22,13,45,530.5,128.5,1.15,12.1,356.5,679.77,543.67
2018,12,22,14,0,470.0,133.0,1.2,12.1,324.0,615.84,498.16
2018,12,22,14,15,424.5,129.0,1.2,11.95,292.0,556.39,454.08
2018,12,22,14,30,379.0,125.0,1.2,11.8,260.0,498.45,410.04
2018,12,22,14,45,323.5,117.5,1.2,11.65,224.5,411.4,342.27
2018,12,22,15,0,268.0,110.0,1.2,11.5,189.0,348.5,291.6
2018,12,22,15,15,197.5,97.0,1.2,11.5,150.5,271.49,227.55
2018,12,22,15,30,127.0,84.0,1.2,11.5,112.0,186.54,155.54
2018,12,22,15,45,107.0,67.5,1.0,10.35,88.0,149.97,124.08
2018,12,22,16,0,87.0,51.0,0.8,9.2,64.0,115.02,93.11
2018,12,22,16,15,71.0,36.0,0.85,8.75,44.0,86.27,65.96
2018,12,22,16,30,55.0,21.0,0.9,8.3,24.0,60.6,25.56
2018,12,22,16,45,39.0,12.0,0.95,7.85,13.0,26.01,0.0
2018,12,22,17,0,23.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.0,7.25,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,23,7,15,23.0,6.5,0.9,3.95,7.5,0.0,0.0
2018,12,23,7,30,46.0,13.0,0.9,4.4,15.0,30.67,0.0
2018,12,23,7,45,73.0,28.0,0.85,4.8,35.0,84.32,57.68
2018,12,23,8,0,100.0,43.0,0.8,5.2,55.0,122.9,99.52
2018,12,23,8,15,127.0,59.0,0.85,5.7,80.5,162.35,135.88
2018,12,23,8,30,154.0,75.0,0.9,6.2,106.0,204.27,173.34
2018,12,23,8,45,150.0,88.5,0.95,6.7,124.0,208.99,178.23
2018,12,23,9,0,146.0,102.0,1.0,7.2,142.0,226.58,193.28
2018,12,23,9,15,94.5,104.5,1.1,7.8,132.0,191.89,162.64
2018,12,23,9,30,43.0,107.0,1.2,8.4,122.0,137.86,115.1
2018,12,23,9,45,198.5,127.0,1.35,9.0,204.0,330.73,280.33
2018,12,23,10,0,354.0,147.0,1.5,9.6,286.0,499.78,416.93
2018,12,23,10,15,485.5,131.0,1.5,10.05,335.5,632.8,518.9
2018,12,23,10,30,617.0,115.0,1.5,10.5,385.0,760.54,610.81
2018,12,23,10,45,559.5,135.5,1.55,10.95,388.5,733.55,588.33
2018,12,23,11,0,502.0,156.0,1.6,11.4,392.0,712.89,572.27
2018,12,23,11,15,638.0,125.5,1.7,11.75,433.0,830.44,657.32
2018,12,23,11,30,774.0,95.0,1.8,12.1,474.0,929.98,725.79
2018,12,23,11,45,796.5,90.5,1.9,12.4,484.0,953.03,740.67
2018,12,23,12,0,819.0,86.0,2.0,12.7,494.0,972.92,754.37
2018,12,23,12,15,852.0,75.5,2.1,12.85,498.5,992.14,768.18
2018,12,23,12,30,885.0,65.0,2.2,13.0,503.0,995.1,770.99
2018,12,23,12,45,852.0,72.0,2.3,13.15,486.5,964.26,750.8
2018,12,23,13,0,819.0,79.0,2.4,13.3,470.0,942.38,737.1
2018,12,23,13,15,743.0,94.0,2.45,13.3,439.0,880.24,694.64
2018,12,23,13,30,667.0,109.0,2.5,13.3,408.0,811.23,646.8
2018,12,23,13,45,694.0,96.0,2.5,13.3,392.5,804.17,643.21
2018,12,23,14,0,721.0,83.0,2.5,13.3,377.0,792.69,635.89
2018,12,23,14,15,709.0,79.0,2.4,13.0,350.0,754.66,608.99
2018,12,23,14,30,697.0,75.0,2.3,12.7,323.0,715.09,580.81
2018,12,23,14,45,681.0,68.0,2.2,12.45,290.0,667.02,545.58
2018,12,23,15,0,665.0,61.0,2.1,12.2,257.0,618.19,508.99
2018,12,23,15,15,670.5,52.5,2.1,12.2,226.0,577.97,478.08
2018,12,23,15,30,676.0,44.0,2.1,12.2,195.0,540.56,447.98
2018,12,23,15,45,579.5,41.5,1.6,10.65,152.0,443.4,367.35
2018,12,23,16,0,483.0,39.0,1.1,9.1,109.0,360.05,295.1
2018,12,23,16,15,390.5,31.0,1.1,8.6,75.5,276.08,218.75
2018,12,23,16,30,298.0,23.0,1.1,8.1,42.0,190.85,97.52
2018,12,23,16,45,164.5,13.0,1.1,7.65,22.0,80.4,0.0
2018,12,23,17,0,31.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.1,7.05,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,24,7,15,56.5,5.5,0.6,6.65,7.5,0.0,0.0
2018,12,24,7,30,113.0,11.0,0.6,7.2,15.0,58.67,0.0
2018,12,24,7,45,299.0,21.5,0.6,7.75,52.0,201.07,139.8
2018,12,24,8,0,485.0,32.0,0.6,8.3,89.0,328.75,265.04
2018,12,24,8,15,560.5,37.0,0.6,8.85,128.5,406.48,333.5
2018,12,24,8,30,636.0,42.0,0.6,9.4,168.0,489.88,402.89
2018,12,24,8,45,419.0,57.5,0.55,9.95,148.0,393.57,326.83
2018,12,24,9,0,202.0,73.0,0.5,10.5,128.0,243.98,204.73
2018,12,24,9,15,124.5,98.5,0.8,11.0,134.0,207.34,174.09
2018,12,24,9,30,47.0,124.0,1.1,11.5,140.0,162.66,134.5
2018,12,24,9,45,46.0,140.0,1.4,12.0,157.0,180.57,149.26
2018,12,24,10,0,45.0,156.0,1.7,12.5,174.0,198.59,163.68
2018,12,24,10,15,28.0,148.5,1.9,12.65,160.0,171.96,140.75
2018,12,24,10,30,11.0,141.0,2.1,12.8,146.0,130.82,105.66
2018,12,24,10,45,6.0,134.0,2.3,12.95,136.5,118.0,94.62
2018,12,24,11,0,1.0,127.0,2.5,13.1,127.0,105.58,83.85
2018,12,24,11,15,27.5,160.5,2.6,13.2,173.5,182.71,149.09
2018,12,24,11,30,54.0,194.0,2.7,13.3,220.0,249.95,204.83
2018,12,24,11,45,36.5,170.0,2.85,13.35,187.5,202.57,165.29
2018,12,24,12,0,19.0,146.0,3.0,13.4,155.0,141.55,114.31
2018,12,24,12,15,9.5,124.0,3.05,13.25,128.5,110.41,88.09
2018,12,24,12,30,0.0,102.0,3.1,13.1,102.0,80.4,62.55
2018,12,24,12,45,0.0,93.5,3.2,12.95,93.5,72.87,56.31
2018,12,24,13,0,0.0,85.0,3.3,12.8,85.0,65.49,50.15
2018,12,24,13,15,0.0,78.5,3.25,12.55,78.5,60.31,45.87
2018,12,24,13,30,0.0,72.0,3.2,12.3,72.0,55.27,41.69
2018,12,24,13,45,0.0,76.5,3.15,12.05,76.5,58.75,44.77
2018,12,24,14,0,0.0,81.0,3.1,11.8,81.0,62.8,48.36
2018,12,24,14,15,13.5,75.0,3.0,11.6,80.0,76.66,60.98
2018,12,24,14,30,27.0,69.0,2.9,11.4,79.0,82.05,66.29
2018,12,24,14,45,13.5,59.0,2.8,11.2,64.0,60.67,47.46
2018,12,24,15,0,0.0,49.0,2.7,11.0,49.0,37.47,26.94
2018,12,24,15,15,0.0,38.5,2.7,11.0,38.5,29.39,19.93
2018,12,24,15,30,0.0,28.0,2.7,11.0,28.0,21.33,12.88
2018,12,24,15,45,34.0,23.0,2.35,10.5,28.0,44.83,33.93
2018,12,24,16,0,68.0,18.0,2.0,10.0,28.0,65.14,51.18
2018,12,24,16,15,34.0,12.0,2.0,9.85,17.0,36.45,24.96
2018,12,24,16,30,0.0,6.0,2.0,9.7,6.0,4.54,0.0
2018,12,24,16,45,0.0,3.0,2.05,9.6,3.0,2.36,0.0
2018,12,24,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,25,7,15,97.5,8.5,2.6,3.7,11.5,0.0,0.0
2018,12,25,7,30,195.0,17.0,2.8,3.9,23.0,99.35,0.0
2018,12,25,7,45,343.0,25.5,2.95,4.1,57.0,225.73,158.3
2018,12,25,8,0,491.0,34.0,3.1,4.3,91.0,340.29,281.9
2018,12,25,8,15,571.0,38.5,3.2,4.65,131.5,413.13,351.12
2018,12,25,8,30,651.0,43.0,3.3,5.0,172.0,499.61,428.08
2018,12,25,8,45,640.0,52.0,3.4,5.35,202.0,533.76,458.88
2018,12,25,9,0,629.0,61.0,3.5,5.7,232.0,571.35,489.9
2018,12,25,9,15,699.0,62.5,3.65,6.2,277.0,649.24,551.94
2018,12,25,9,30,769.0,64.0,3.8,6.7,322.0,736.26,619.08
2018,12,25,9,45,807.0,63.5,3.95,7.2,358.0,796.08,663.39
2018,12,25,10,0,845.0,63.0,4.1,7.7,394.0,855.61,706.82
2018,12,25,10,15,861.5,64.0,4.2,8.1,421.0,886.78,728.42
2018,12,25,10,30,878.0,65.0,4.3,8.5,448.0,925.46,755.68
2018,12,25,10,45,890.0,66.0,4.4,8.9,469.0,957.58,777.85
2018,12,25,11,0,902.0,67.0,4.5,9.3,490.0,987.01,798.04
2018,12,25,11,15,908.5,67.0,4.55,9.55,503.0,1006.7,811.15
2018,12,25,11,30,915.0,67.0,4.6,9.8,516.0,1023.19,822.11
2018,12,25,11,45,918.5,67.5,4.7,10.0,522.0,1034.01,829.78
2018,12,25,12,0,922.0,68.0,4.8,10.2,528.0,1041.37,835.18
2018,12,25,12,15,922.5,68.0,4.85,10.3,526.5,1041.5,835.39
2018,12,25,12,30,923.0,68.0,4.9,10.4,525.0,1038.11,833.31
2018,12,25,12,45,919.0,67.5,5.0,10.45,515.0,1026.01,825.72
2018,12,25,13,0,915.0,67.0,5.1,10.5,505.0,1010.55,815.82
2018,12,25,13,15,909.0,65.5,5.1,10.5,488.0,988.47,800.5
2018,12,25,13,30,903.0,64.0,5.1,10.5,471.0,963.31,782.99
2018,12,25,13,45,893.5,62.5,5.1,10.5,447.5,931.93,760.85
2018,12,25,14,0,884.0,61.0,5.1,10.5,424.0,897.94,736.69
2018,12,25,14,15,867.0,59.5,5.0,10.3,393.5,854.98,705.4
2018,12,25,14,30,850.0,58.0,4.9,10.1,363.0,810.34,672.49
2018,12,25,14,45,825.0,55.5,4.8,9.95,327.0,764.43,637.95
2018,12,25,15,0,800.0,53.0,4.7,9.8,291.0,709.16,595.31
2018,12,25,15,15,760.5,49.5,4.7,9.8,250.5,641.8,542.0
2018,12,25,15,30,721.0,46.0,4.7,9.8,210.0,575.75,488.01
2018,12,25,15,45,658.0,41.5,3.9,8.75,168.0,495.27,418.1
2018,12,25,16,0,595.0,37.0,3.1,7.7,126.0,418.95,349.54
2018,12,25,16,15,485.0,30.5,2.85,7.1,87.5,320.11,258.75
2018,12,25,16,30,375.0,24.0,2.6,6.5,49.0,231.43,134.97
2018,12,25,16,45,203.0,14.0,2.4,5.95,26.0,98.26,0.0
2018,12,25,17,0,31.0,4.0,2.2,5.4,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,2.1,5.1,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,7,15,68.0,7.0,1.4,2.95,9.0,0.0,0.0
2018,12,26,7,30,136.0,14.0,1.5,3.5,18.0,70.74,0.0
2018,12,26,7,45,151.0,25.5,1.55,4.0,37.0,128.6,87.27
2018,12,26,8,0,166.0,37.0,1.6,4.5,56.0,162.54,133.09
2018,12,26,8,15,252.5,49.0,1.75,5.1,92.0,236.35,200.29
2018,12,26,8,30,339.0,61.0,1.9,5.7,128.0,318.81,273.16
2018,12,26,8,45,367.5,74.5,2.0,6.3,161.5,370.89,318.26
2018,12,26,9,0,396.0,88.0,2.1,6.9,195.0,424.75,363.44
2018,12,26,9,15,557.0,79.0,2.3,7.45,253.0,563.39,477.33
2018,12,26,9,30,718.0,70.0,2.5,8.0,311.0,700.64,583.24
2018,12,26,9,45,747.5,72.0,2.7,8.5,344.5,754.9,622.73
2018,12,26,10,0,777.0,74.0,2.9,9.0,378.0,808.6,661.77
2018,12,26,10,15,460.5,112.5,3.05,9.3,296.0,585.33,488.83
2018,12,26,10,30,144.0,151.0,3.2,9.6,214.0,302.67,254.74
2018,12,26,10,45,175.5,173.0,3.35,9.85,253.0,362.83,305.35
2018,12,26,11,0,207.0,195.0,3.5,10.1,292.0,424.18,354.97
2018,12,26,11,15,430.5,160.5,3.6,10.25,369.5,654.23,541.59
2018,12,26,11,30,654.0,126.0,3.7,10.4,447.0,854.08,692.61
2018,12,26,11,45,773.5,100.5,3.75,10.55,484.0,948.88,760.06
2018,12,26,12,0,893.0,75.0,3.8,10.7,521.0,1021.35,811.04
2018,12,26,12,15,911.5,70.5,3.75,10.7,524.0,1033.83,818.9
2018,12,26,12,30,930.0,66.0,3.7,10.7,527.0,1042.67,824.87
2018,12,26,12,45,923.5,66.0,3.65,10.7,516.5,1028.8,814.99
2018,12,26,13,0,917.0,66.0,3.6,10.7,506.0,1011.59,803.11
2018,12,26,13,15,909.0,65.5,3.55,10.65,489.0,989.01,787.69
2018,12,26,13,30,901.0,65.0,3.5,10.6,472.0,963.41,770.21
2018,12,26,13,45,888.5,64.0,3.4,10.5,447.5,930.05,746.93
2018,12,26,14,0,876.0,63.0,3.3,10.4,423.0,894.25,721.82
2018,12,26,14,15,858.0,61.0,3.2,10.2,392.5,850.02,690.57
2018,12,26,14,30,840.0,59.0,3.1,10.0,362.0,812.93,664.29
2018,12,26,14,45,813.0,57.0,2.95,9.75,326.0,757.69,623.58
2018,12,26,15,0,786.0,55.0,2.8,9.5,290.0,701.97,581.73
2018,12,26,15,15,746.0,51.0,2.8,9.5,249.5,634.14,529.43
2018,12,26,15,30,706.0,47.0,2.8,9.5,209.0,567.73,476.44
2018,12,26,15,45,639.5,43.5,2.1,8.05,167.5,486.63,407.8
2018,12,26,16,0,573.0,40.0,1.4,6.6,126.0,409.48,339.37
2018,12,26,16,15,458.0,33.0,1.35,6.2,87.5,316.43,254.89
2018,12,26,16,30,343.0,26.0,1.3,5.8,49.0,218.53,132.99
2018,12,26,16,45,184.5,15.0,1.25,5.4,26.0,91.38,0.0
2018,12,26,17,0,26.0,4.0,1.2,5.0,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.2,4.8,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,2.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,7,15,109.0,7.5,2.9,2.7,11.0,0.0,0.0
2018,12,27,7,30,218.0,15.0,3.0,3.0,22.0,107.14,0.0
2018,12,27,7,45,393.5,22.0,3.1,3.3,58.0,239.04,164.07
2018,12,27,8,0,569.0,29.0,3.2,3.6,94.0,369.29,305.87
2018,12,27,8,15,645.0,33.0,3.45,4.2,136.0,449.43,381.75
2018,12,27,8,30,721.0,37.0,3.7,4.8,178.0,530.44,454.65
2018,12,27,8,45,767.0,40.0,3.9,5.35,220.0,598.69,512.8
2018,12,27,9,0,813.0,43.0,4.1,5.9,262.0,669.59,570.28
2018,12,27,9,15,841.0,45.5,4.35,6.45,300.5,727.82,616.26
2018,12,27,9,30,869.0,48.0,4.6,7.0,339.0,786.09,661.18
2018,12,27,9,45,888.5,50.0,4.85,7.5,373.0,836.01,698.86
2018,12,27,10,0,908.0,52.0,5.1,8.0,407.0,884.57,734.99
2018,12,27,10,15,923.5,53.5,5.25,8.3,435.5,927.07,766.0
2018,12,27,10,30,939.0,55.0,5.4,8.6,464.0,967.35,795.13
2018,12,27,10,45,949.0,55.5,5.6,8.95,485.0,998.42,817.45
2018,12,27,11,0,959.0,56.0,5.8,9.3,506.0,1026.53,837.62
2018,12,27,11,15,964.5,56.0,5.85,9.4,519.0,1046.3,851.38
2018,12,27,11,30,970.0,56.0,5.9,9.5,532.0,1062.64,862.79
2018,12,27,11,45,972.5,56.0,6.0,9.65,538.0,1072.4,869.74
2018,12,27,12,0,975.0,56.0,6.1,9.8,544.0,1078.49,874.22
2018,12,27,12,15,975.0,56.0,6.1,9.8,542.5,1078.33,874.08
2018,12,27,12,30,975.0,56.0,6.1,9.8,541.0,1074.45,871.44
2018,12,27,12,45,972.5,55.5,6.15,9.8,531.5,1063.66,864.28
2018,12,27,13,0,970.0,55.0,6.2,9.8,522.0,1049.25,854.64
2018,12,27,13,15,963.5,55.0,6.15,9.7,505.0,1028.12,839.77
2018,12,27,13,30,957.0,55.0,6.1,9.6,488.0,1003.72,822.58
2018,12,27,13,45,946.0,54.0,6.05,9.5,463.5,970.54,798.82
2018,12,27,14,0,935.0,53.0,6.0,9.4,439.0,934.65,772.94
2018,12,27,14,15,917.5,51.5,5.9,9.2,407.5,889.83,740.01
2018,12,27,14,30,900.0,50.0,5.8,9.0,376.0,843.19,705.32
2018,12,27,14,45,874.0,48.5,5.7,8.75,339.0,788.14,663.58
2018,12,27,15,0,848.0,47.0,5.6,8.5,302.0,732.59,620.57
2018,12,27,15,15,811.0,44.0,5.6,8.5,261.0,666.7,567.85
2018,12,27,15,30,774.0,41.0,5.6,8.5,220.0,602.1,514.5
2018,12,27,15,45,714.5,37.5,4.95,7.55,177.0,528.82,450.77
2018,12,27,16,0,655.0,34.0,4.3,6.6,134.0,453.53,381.97
2018,12,27,16,15,550.0,28.5,4.1,6.1,94.0,355.79,291.09
2018,12,27,16,30,445.0,23.0,3.9,5.6,54.0,260.78,167.31
2018,12,27,16,45,243.5,13.5,3.75,5.05,28.5,116.02,0.0
2018,12,27,17,0,42.0,4.0,3.6,4.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,3.55,4.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,3.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,2.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,2.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,2.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,1.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,0.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.05,-1.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,-1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.75,-1.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,15,117.0,7.5,1.8,-1.1,11.0,0.0,0.0
2018,12,28,7,30,234.0,15.0,1.9,-0.3,22.0,113.72,0.0
2018,12,28,7,45,413.0,21.5,2.0,0.55,59.0,247.24,168.89
2018,12,28,8,0,592.0,28.0,2.1,1.4,96.0,379.79,314.91
2018,12,28,8,15,666.5,32.5,2.25,2.05,139.0,460.44,391.01
2018,12,28,8,30,741.0,37.0,2.4,2.7,182.0,542.11,463.85
2018,12,28,8,45,756.0,43.0,2.55,3.4,219.5,600.07,512.94
2018,12,28,9,0,771.0,49.0,2.7,4.1,257.0,652.74,554.95
2018,12,28,9,15,830.5,47.5,2.75,4.7,300.5,721.5,607.65
2018,12,28,9,30,890.0,46.0,2.8,5.3,344.0,799.18,665.23
2018,12,28,9,45,910.5,47.0,2.85,5.9,378.0,849.33,700.32
2018,12,28,10,0,931.0,48.0,2.9,6.5,412.0,898.15,733.85
2018,12,28,10,15,944.5,49.0,2.8,6.8,440.0,938.9,760.37
2018,12,28,10,30,958.0,50.0,2.7,7.1,468.0,977.26,784.7
2018,12,28,10,45,967.0,50.5,2.65,7.4,489.0,1007.92,803.68
2018,12,28,11,0,976.0,51.0,2.6,7.7,510.0,1035.52,820.42
2018,12,28,11,15,981.5,51.5,2.65,7.95,523.5,1056.39,833.73
2018,12,28,11,30,987.0,52.0,2.7,8.2,537.0,1073.77,844.79
2018,12,28,11,45,989.0,52.0,2.7,8.4,543.0,1083.27,850.14
2018,12,28,12,0,991.0,52.0,2.7,8.6,549.0,1089.04,853.19
2018,12,28,12,15,986.5,54.0,2.75,8.7,547.0,1087.29,852.2
2018,12,28,12,30,982.0,56.0,2.8,8.8,545.0,1081.79,848.89
2018,12,28,12,45,973.0,58.0,2.85,8.9,535.0,1068.07,840.09
2018,12,28,13,0,964.0,60.0,2.9,9.0,525.0,1050.84,829.07
2018,12,28,13,15,956.5,59.5,2.9,8.95,507.5,1028.22,814.32
2018,12,28,13,30,949.0,59.0,2.9,8.9,490.0,1002.38,797.39
2018,12,28,13,45,937.5,57.5,2.85,8.9,465.0,968.32,774.0
2018,12,28,14,0,926.0,56.0,2.8,8.9,440.0,931.58,748.65
2018,12,28,14,15,909.5,54.0,2.65,8.7,408.5,887.28,717.27
2018,12,28,14,30,893.0,52.0,2.5,8.5,377.0,841.1,684.2
2018,12,28,14,45,868.5,50.5,2.4,8.25,340.5,787.58,645.61
2018,12,28,15,0,844.0,49.0,2.3,8.0,304.0,733.43,605.7
2018,12,28,15,15,807.0,46.0,2.3,8.0,263.0,667.74,555.78
2018,12,28,15,30,770.0,43.0,2.3,8.0,222.0,608.95,509.47
2018,12,28,15,45,711.5,39.5,1.75,6.25,179.5,530.4,444.42
2018,12,28,16,0,653.0,36.0,1.2,4.5,137.0,455.47,378.35
2018,12,28,16,15,548.0,30.0,1.25,3.95,96.5,356.87,290.23
2018,12,28,16,30,443.0,24.0,1.3,3.4,56.0,261.71,173.53
2018,12,28,16,45,242.0,14.0,1.3,2.9,29.5,116.13,0.0
2018,12,28,17,0,41.0,4.0,1.3,2.4,3.0,0.0,0.0
2018,12,28,17,15,20.5,2.0,1.3,2.35,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,15,83.0,6.5,0.55,2.2,9.0,0.0,0.0
2018,12,29,7,30,166.0,13.0,0.5,2.7,18.0,82.21,0.0
2018,12,29,7,45,343.0,21.0,0.5,3.15,53.0,211.66,140.4
2018,12,29,8,0,520.0,29.0,0.5,3.6,88.0,340.57,276.86
2018,12,29,8,15,509.5,39.0,0.6,4.3,117.0,379.16,315.8
2018,12,29,8,30,499.0,49.0,0.7,5.0,146.0,410.3,345.44
2018,12,29,8,45,454.0,67.5,0.8,5.65,171.0,424.96,359.16
2018,12,29,9,0,409.0,86.0,0.9,6.3,196.0,429.85,363.58
2018,12,29,9,15,588.5,73.5,1.1,6.9,257.0,578.9,483.89
2018,12,29,9,30,768.0,61.0,1.3,7.5,318.0,727.84,595.71
2018,12,29,9,45,830.0,56.0,1.55,8.1,359.0,792.98,642.5
2018,12,29,10,0,892.0,51.0,1.8,8.7,400.0,867.22,695.91
2018,12,29,10,15,905.0,52.0,1.85,9.05,427.0,906.45,721.61
2018,12,29,10,30,918.0,53.0,1.9,9.4,454.0,943.4,745.8
2018,12,29,10,45,926.0,54.5,1.95,9.8,474.5,973.73,765.06
2018,12,29,11,0,934.0,56.0,2.0,10.2,495.0,1001.1,782.26
2018,12,29,11,15,938.0,57.0,2.0,10.4,508.5,1020.66,794.03
2018,12,29,11,30,942.0,58.0,2.0,10.6,522.0,1036.84,803.68
2018,12,29,11,45,943.5,58.5,2.0,10.8,527.5,1046.31,808.93
2018,12,29,12,0,945.0,59.0,2.0,11.0,533.0,1052.22,812.01
2018,12,29,12,15,943.0,59.0,2.0,11.1,531.0,1050.27,810.31
2018,12,29,12,30,941.0,59.0,2.0,11.2,529.0,1044.72,806.48
2018,12,29,12,45,934.5,60.0,2.05,11.3,519.5,1032.51,799.04
2018,12,29,13,0,928.0,61.0,2.1,11.4,510.0,1016.9,789.48
2018,12,29,13,15,920.0,60.5,2.1,11.4,492.5,994.44,774.98
2018,12,29,13,30,912.0,60.0,2.1,11.4,475.0,968.91,758.47
2018,12,29,13,45,899.0,59.0,2.15,11.4,451.0,935.07,736.71
2018,12,29,14,0,886.0,58.0,2.2,11.4,427.0,898.76,713.03
2018,12,29,14,15,868.0,56.5,2.05,11.15,396.5,855.1,682.44
2018,12,29,14,30,850.0,55.0,1.9,10.9,366.0,809.8,650.35
2018,12,29,14,45,824.5,53.0,1.75,10.65,330.0,756.34,611.74
2018,12,29,15,0,799.0,51.0,1.6,10.4,294.0,709.91,577.63
2018,12,29,15,15,761.5,48.0,1.6,10.4,254.5,644.81,529.07
2018,12,29,15,30,724.0,45.0,1.6,10.4,215.0,580.84,479.72
2018,12,29,15,45,663.0,41.0,1.3,8.9,173.0,502.05,415.88
2018,12,29,16,0,602.0,37.0,1.0,7.4,131.0,427.25,351.74
2018,12,29,16,15,498.0,31.0,1.05,7.1,92.5,331.47,267.25
2018,12,29,16,30,394.0,25.0,1.1,6.8,54.0,239.54,161.5
2018,12,29,16,45,214.5,14.5,1.15,6.45,28.5,104.89,0.0
2018,12,29,17,0,35.0,4.0,1.2,6.1,3.0,0.0,0.0
2018,12,29,17,15,17.5,2.0,1.15,6.05,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,30,7,15,42.0,6.5,1.35,2.6,7.5,0.0,0.0
2018,12,30,7,30,84.0,13.0,1.5,3.2,15.0,46.5,0.0
2018,12,30,7,45,181.0,25.0,1.65,3.85,41.5,140.21,91.09
2018,12,30,8,0,278.0,37.0,1.8,4.5,68.0,221.75,182.1
2018,12,30,8,15,314.0,49.5,1.9,4.7,99.0,271.5,230.03
2018,12,30,8,30,350.0,62.0,2.0,4.9,130.0,324.79,278.68
2018,12,30,8,45,368.5,75.0,2.1,5.15,161.0,369.73,318.54
2018,12,30,9,0,387.0,88.0,2.2,5.4,192.0,415.62,357.84
2018,12,30,9,15,428.5,96.5,2.25,5.65,227.0,474.4,406.82
2018,12,30,9,30,470.0,105.0,2.3,5.9,262.0,535.52,456.29
2018,12,30,9,45,535.0,105.5,2.3,6.1,301.5,616.25,519.6
2018,12,30,10,0,600.0,106.0,2.3,6.3,341.0,693.95,578.19
2018,12,30,10,15,697.0,94.5,2.3,6.55,385.5,788.05,647.45
2018,12,30,10,30,794.0,83.0,2.3,6.8,430.0,877.18,710.8
2018,12,30,10,45,855.0,74.0,2.25,7.1,463.0,942.99,755.08
2018,12,30,11,0,916.0,65.0,2.2,7.4,496.0,995.63,789.3
2018,12,30,11,15,925.0,65.0,2.2,7.7,510.5,1018.58,803.08
2018,12,30,11,30,934.0,65.0,2.2,8.0,525.0,1038.34,815.04
2018,12,30,11,45,940.0,64.0,2.2,8.3,532.0,1050.35,821.78
2018,12,30,12,0,946.0,63.0,2.2,8.6,539.0,1058.84,826.37
2018,12,30,12,15,942.0,63.5,2.3,8.85,536.0,1055.67,824.65
2018,12,30,12,30,938.0,64.0,2.4,9.1,533.0,1048.9,820.74
2018,12,30,12,45,937.5,63.0,2.45,9.3,524.5,1040.06,815.11
2018,12,30,13,0,937.0,62.0,2.5,9.5,516.0,1027.69,807.2
2018,12,30,13,15,929.0,61.5,2.65,9.6,499.0,1005.2,793.74
2018,12,30,13,30,921.0,61.0,2.8,9.7,482.0,979.59,778.03
2018,12,30,13,45,909.0,59.5,2.95,9.75,457.5,945.87,756.46
2018,12,30,14,0,897.0,58.0,3.1,9.8,433.0,909.59,732.73
2018,12,30,14,15,878.0,57.0,3.1,9.7,402.0,865.49,702.18
2018,12,30,14,30,859.0,56.0,3.1,9.6,371.0,819.76,669.98
2018,12,30,14,45,833.0,54.0,3.05,9.5,335.0,765.61,630.48
2018,12,30,15,0,807.0,52.0,3.0,9.4,299.0,718.44,595.49
2018,12,30,15,15,769.5,49.0,3.0,9.4,259.0,652.98,545.18
2018,12,30,15,30,732.0,46.0,3.0,9.4,219.0,588.6,494.08
2018,12,30,15,45,669.5,42.5,2.25,8.0,177.0,508.91,427.12
2018,12,30,16,0,607.0,39.0,1.5,6.6,135.0,433.07,359.88
2018,12,30,16,15,498.5,33.0,1.45,6.05,95.5,333.98,271.93
2018,12,30,16,30,390.0,27.0,1.4,5.5,56.0,248.77,173.39
2018,12,30,16,45,224.0,16.5,1.35,4.95,30.5,110.92,0.0
2018,12,30,17,0,58.0,6.0,1.3,4.4,5.0,0.0,0.0
2018,12,30,17,15,29.0,3.0,1.35,4.3,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,31,7,15,57.0,6.5,2.15,1.45,8.0,0.0,0.0
2018,12,31,7,30,114.0,13.0,2.4,2.0,16.0,59.24,0.0
2018,12,31,7,45,352.5,20.5,2.6,2.55,55.5,214.07,140.56
2018,12,31,8,0,591.0,28.0,2.8,3.1,95.0,375.78,310.07
2018,12,31,8,15,545.5,39.0,2.95,3.55,121.0,392.09,333.46
2018,12,31,8,30,500.0,50.0,3.1,4.0,147.0,410.3,353.53
2018,12,31,8,45,467.0,66.5,3.3,4.4,173.0,431.24,373.52
2018,12,31,9,0,434.0,83.0,3.5,4.8,199.0,442.9,384.18
2018,12,31,9,15,524.0,84.0,3.6,5.25,244.5,539.23,465.14
2018,12,31,9,30,614.0,85.0,3.7,5.7,290.0,635.86,542.06
2018,12,31,9,45,770.5,67.5,3.75,6.15,351.5,764.61,641.4
2018,12,31,10,0,927.0,50.0,3.8,6.6,413.0,894.78,737.84
2018,12,31,10,15,941.0,51.5,3.9,6.85,441.5,936.88,766.86
2018,12,31,10,30,955.0,53.0,4.0,7.1,470.0,976.64,794.58
2018,12,31,10,45,964.0,53.5,4.1,7.35,491.5,1007.57,815.61
2018,12,31,11,0,973.0,54.0,4.2,7.6,513.0,1035.45,834.9
2018,12,31,11,15,978.5,54.5,4.25,7.7,527.0,1056.64,849.36
2018,12,31,11,30,984.0,55.0,4.3,7.8,541.0,1074.34,861.5
2018,12,31,11,45,986.5,55.0,4.35,7.9,547.0,1084.7,868.58
2018,12,31,12,0,989.0,55.0,4.4,8.0,553.0,1091.33,873.26
2018,12,31,12,15,986.5,56.0,4.45,8.0,551.5,1090.54,873.2
2018,12,31,12,30,984.0,57.0,4.5,8.0,550.0,1085.98,870.7
2018,12,31,12,45,977.5,58.0,4.55,8.0,540.5,1073.67,862.85
2018,12,31,13,0,971.0,59.0,4.6,8.0,531.0,1057.79,852.62
2018,12,31,13,15,964.0,58.5,4.6,8.0,514.0,1035.86,837.61
2018,12,31,13,30,957.0,58.0,4.6,8.0,497.0,1010.65,820.32
2018,12,31,13,45,946.0,57.0,4.65,7.95,472.5,977.84,798.06
2018,12,31,14,0,935.0,56.0,4.7,7.9,448.0,942.28,773.6
2018,12,31,14,15,919.0,54.5,4.6,7.7,417.0,899.06,742.36
2018,12,31,14,30,903.0,53.0,4.5,7.5,386.0,853.88,709.32
2018,12,31,14,45,879.0,51.0,4.35,7.35,349.5,799.8,668.45
2018,12,31,15,0,855.0,49.0,4.2,7.2,313.0,744.99,626.29
2018,12,31,15,15,819.0,46.5,4.2,7.2,272.0,680.28,575.74
2018,12,31,15,30,783.0,44.0,4.2,7.2,231.0,622.4,528.99
2018,12,31,15,45,664.5,34.0,2.45,9.1,171.5,490.17,411.66
2018,12,31,16,0,546.0,24.0,0.7,11.0,112.0,372.73,304.32
2018,12,31,16,15,411.5,26.0,0.7,10.6,81.0,281.3,225.07
2018,12,31,16,30,277.0,28.0,0.7,10.2,50.0,195.35,136.03
2018,12,31,16,45,150.5,15.5,0.65,9.8,26.5,78.2,0.0
2018,12,31,17,0,24.0,3.0,0.6,9.4,3.0,0.0,0.0
2018,12,31,17,15,12.0,1.5,0.55,9.15,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
